Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,22,7,15,6.5,4.5,3.25,11.45,4.5,0.0,0.0
2018,1,22,7,30,13.0,9.0,3.3,11.6,9.0,7.68,0.0
2018,1,22,7,45,14.0,23.5,3.4,11.75,24.5,18.94,4.87
2018,1,22,8,0,15.0,38.0,3.5,11.9,40.0,30.15,20.11
2018,1,22,8,15,77.0,55.0,3.45,11.9,69.5,42.49,31.9
2018,1,22,8,30,139.0,72.0,3.4,11.9,99.0,53.87,42.55
2018,1,22,8,45,153.5,89.5,3.4,11.95,126.0,67.47,55.01
2018,1,22,9,0,168.0,107.0,3.4,12.0,153.0,79.58,65.97
2018,1,22,9,15,188.5,122.5,3.4,12.1,181.5,87.73,73.24
2018,1,22,9,30,209.0,138.0,3.4,12.2,210.0,97.63,81.93
2018,1,22,9,45,251.5,148.0,3.4,12.35,244.0,104.18,87.55
2018,1,22,10,0,294.0,158.0,3.4,12.5,278.0,110.63,93.03
2018,1,22,10,15,501.0,131.0,3.45,12.55,353.0,91.01,75.54
2018,1,22,10,30,708.0,104.0,3.5,12.6,428.0,85.68,59.43
2018,1,22,10,45,777.0,94.0,3.6,12.65,466.5,132.89,78.38
2018,1,22,11,0,846.0,84.0,3.7,12.7,505.0,179.8,108.2
2018,1,22,11,15,838.0,88.5,3.75,12.7,517.0,230.02,150.94
2018,1,22,11,30,830.0,93.0,3.8,12.7,529.0,278.42,195.3
2018,1,22,11,45,839.0,92.5,3.8,12.75,540.0,325.47,238.93
2018,1,22,12,0,848.0,92.0,3.8,12.8,551.0,371.84,282.01
2018,1,22,12,15,867.0,88.0,3.8,12.8,558.5,417.91,324.25
2018,1,22,12,30,886.0,84.0,3.8,12.8,566.0,463.56,365.51
2018,1,22,12,45,884.0,83.5,3.8,12.75,560.0,501.86,400.48
2018,1,22,13,0,882.0,83.0,3.8,12.7,554.0,537.74,432.77
2018,1,22,13,15,877.5,82.0,3.7,12.65,540.5,569.11,460.64
2018,1,22,13,30,873.0,81.0,3.6,12.6,527.0,597.53,485.61
2018,1,22,13,45,864.5,79.5,3.5,12.55,506.5,619.97,505.46
2018,1,22,14,0,856.0,78.0,3.4,12.5,486.0,639.06,522.36
2018,1,22,14,15,842.0,76.0,3.3,12.4,458.0,650.64,533.27
2018,1,22,14,30,828.0,74.0,3.2,12.3,430.0,658.63,541.2
2018,1,22,14,45,808.0,71.5,3.1,12.2,396.5,658.36,542.54
2018,1,22,15,0,788.0,69.0,3.0,12.1,363.0,654.48,540.46
2018,1,22,15,15,736.5,68.5,3.0,12.1,320.0,627.06,519.93
2018,1,22,15,30,685.0,68.0,3.0,12.1,277.0,600.97,500.05
2018,1,22,15,45,663.0,61.0,2.8,11.8,239.0,580.86,483.88
2018,1,22,16,0,641.0,54.0,2.6,11.5,201.0,558.1,464.39
2018,1,22,16,15,573.5,47.5,2.55,11.2,158.5,501.49,416.85
2018,1,22,16,30,506.0,41.0,2.5,10.9,116.0,443.67,365.68
2018,1,22,16,45,381.5,32.5,2.5,10.65,77.5,344.17,272.74
2018,1,22,17,0,257.0,24.0,2.5,10.4,39.0,230.6,74.04
2018,1,22,17,15,128.5,12.0,2.5,10.3,19.5,93.9,0.0
2018,1,22,17,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,23,7,15,16.5,4.5,2.0,8.0,5.0,0.0,0.0
2018,1,23,7,30,33.0,9.0,2.0,8.2,10.0,7.68,0.0
2018,1,23,7,45,61.0,22.5,2.0,8.4,28.0,17.75,5.05
2018,1,23,8,0,89.0,36.0,2.0,8.6,46.0,27.99,18.65
2018,1,23,8,15,245.5,48.5,1.95,8.75,93.5,36.85,27.36
2018,1,23,8,30,402.0,61.0,1.9,8.9,141.0,46.46,36.44
2018,1,23,8,45,497.5,64.5,1.9,9.05,186.5,50.67,40.49
2018,1,23,9,0,593.0,68.0,1.9,9.2,232.0,52.95,42.65
2018,1,23,9,15,584.5,78.5,1.95,9.45,260.5,59.92,48.93
2018,1,23,9,30,576.0,89.0,2.0,9.7,289.0,66.63,54.88
2018,1,23,9,45,611.0,93.5,2.0,9.9,326.0,69.07,56.93
2018,1,23,10,0,646.0,98.0,2.0,10.1,363.0,71.56,59.01
2018,1,23,10,15,700.0,97.0,2.05,10.35,403.5,70.41,57.81
2018,1,23,10,30,754.0,96.0,2.1,10.6,444.0,81.98,55.66
2018,1,23,10,45,816.5,87.5,2.15,10.8,481.5,131.89,76.28
2018,1,23,11,0,879.0,79.0,2.2,11.0,519.0,181.34,108.39
2018,1,23,11,15,886.5,79.5,2.05,11.2,536.0,237.44,155.24
2018,1,23,11,30,894.0,80.0,1.9,11.4,553.0,287.76,200.36
2018,1,23,11,45,898.0,81.0,1.75,11.6,563.0,336.74,245.33
2018,1,23,12,0,902.0,82.0,1.6,11.8,573.0,384.47,288.87
2018,1,23,12,15,903.5,81.5,1.35,11.9,574.5,428.46,328.28
2018,1,23,12,30,905.0,81.0,1.1,12.0,576.0,470.51,364.68
2018,1,23,12,45,903.5,80.0,0.85,12.15,570.0,508.57,396.35
2018,1,23,13,0,902.0,79.0,0.6,12.3,564.0,544.1,424.42
2018,1,23,13,15,897.0,78.5,0.5,12.35,550.5,575.59,449.73
2018,1,23,13,30,892.0,78.0,0.4,12.4,537.0,604.1,472.03
2018,1,23,13,45,883.0,76.5,0.35,12.45,515.5,626.09,489.62
2018,1,23,14,0,874.0,75.0,0.3,12.5,494.0,649.12,507.45
2018,1,23,14,15,861.5,73.0,0.35,12.5,466.5,662.07,519.29
2018,1,23,14,30,849.0,71.0,0.4,12.5,439.0,671.43,528.52
2018,1,23,14,45,830.0,68.5,0.45,12.55,405.0,672.17,531.22
2018,1,23,15,0,811.0,66.0,0.5,12.6,371.0,669.25,530.63
2018,1,23,15,15,782.0,63.0,0.5,12.6,332.0,655.1,521.14
2018,1,23,15,30,753.0,60.0,0.5,12.6,293.0,637.46,508.84
2018,1,23,15,45,713.0,55.5,0.6,12.35,250.5,606.89,487.98
2018,1,23,16,0,673.0,51.0,0.7,12.1,208.0,573.35,463.48
2018,1,23,16,15,609.5,45.5,0.8,11.9,165.0,519.32,421.18
2018,1,23,16,30,546.0,40.0,0.9,11.7,122.0,472.06,381.0
2018,1,23,16,45,389.5,31.5,1.0,11.5,80.0,349.89,275.03
2018,1,23,17,0,233.0,23.0,1.1,11.3,38.0,217.21,91.93
2018,1,23,17,15,128.5,13.0,1.2,11.15,20.0,95.12,0.0
2018,1,23,17,30,24.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,1,23,17,45,12.0,1.5,1.4,10.85,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,24,7,15,6.5,4.0,4.1,10.2,4.0,0.0,0.0
2018,1,24,7,30,13.0,8.0,4.2,10.5,8.0,6.83,0.0
2018,1,24,7,45,6.5,21.5,4.35,10.85,21.5,17.62,5.47
2018,1,24,8,0,0.0,35.0,4.5,11.2,35.0,28.3,18.72
2018,1,24,8,15,0.5,52.0,4.7,11.4,52.0,41.42,31.07
2018,1,24,8,30,1.0,69.0,4.9,11.6,69.0,54.4,43.1
2018,1,24,8,45,11.0,84.5,5.1,11.8,87.5,66.31,54.02
2018,1,24,9,0,21.0,100.0,5.3,12.0,106.0,76.19,62.97
2018,1,24,9,15,116.0,120.0,5.5,12.15,160.0,88.28,73.74
2018,1,24,9,30,211.0,140.0,5.7,12.3,214.0,98.88,83.07
2018,1,24,9,45,190.0,147.5,5.85,12.45,219.5,107.18,90.25
2018,1,24,10,0,169.0,155.0,6.0,12.6,225.0,112.06,94.34
2018,1,24,10,15,224.0,169.5,6.2,12.75,269.0,116.41,97.95
2018,1,24,10,30,279.0,184.0,6.4,12.9,313.0,131.61,102.56
2018,1,24,10,45,189.0,202.0,6.6,13.0,291.5,160.77,123.27
2018,1,24,11,0,99.0,220.0,6.8,13.1,270.0,178.24,140.25
2018,1,24,11,15,58.0,205.5,6.95,13.15,235.0,170.08,135.22
2018,1,24,11,30,17.0,191.0,7.1,13.2,200.0,157.5,126.5
2018,1,24,11,45,10.5,182.5,7.3,13.25,188.0,151.32,121.58
2018,1,24,12,0,4.0,174.0,7.5,13.3,176.0,144.0,115.65
2018,1,24,12,15,4.5,173.5,7.65,13.25,176.0,144.91,116.44
2018,1,24,12,30,5.0,173.0,7.8,13.2,176.0,145.8,117.25
2018,1,24,12,45,7.5,168.0,7.9,13.15,172.0,143.86,115.73
2018,1,24,13,0,10.0,163.0,8.0,13.1,168.0,141.99,114.32
2018,1,24,13,15,5.0,133.0,7.9,13.0,135.5,114.38,91.29
2018,1,24,13,30,0.0,103.0,7.8,12.9,103.0,86.02,67.47
2018,1,24,13,45,0.0,93.0,7.7,12.75,93.0,77.5,60.39
2018,1,24,14,0,0.0,83.0,7.6,12.6,83.0,68.93,53.24
2018,1,24,14,15,11.5,97.5,7.3,12.55,102.5,89.39,71.04
2018,1,24,14,30,23.0,112.0,7.0,12.5,122.0,117.92,95.74
2018,1,24,14,45,30.5,100.5,6.7,12.4,112.5,113.32,92.3
2018,1,24,15,0,38.0,89.0,6.4,12.3,103.0,108.6,88.76
2018,1,24,15,15,35.0,91.0,6.4,12.3,103.0,110.74,90.68
2018,1,24,15,30,32.0,93.0,6.4,12.3,103.0,113.94,93.42
2018,1,24,15,45,16.0,77.5,6.1,12.0,82.5,80.05,63.95
2018,1,24,16,0,0.0,62.0,5.8,11.7,62.0,54.02,40.98
2018,1,24,16,15,0.0,49.0,5.85,11.3,49.0,42.06,30.51
2018,1,24,16,30,0.0,36.0,5.9,10.9,36.0,29.79,19.67
2018,1,24,16,45,8.5,25.5,6.0,10.5,26.0,29.63,18.96
2018,1,24,17,0,17.0,15.0,6.1,10.1,16.0,31.54,11.45
2018,1,24,17,15,17.0,9.0,5.65,9.75,9.0,18.85,0.0
2018,1,24,17,30,17.0,3.0,5.2,9.4,2.0,0.0,0.0
2018,1,24,17,45,8.5,1.5,4.7,9.05,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,9.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,25,7,15,26.0,6.0,3.6,9.1,7.0,0.0,0.0
2018,1,25,7,30,52.0,12.0,3.5,9.3,14.0,10.24,0.0
2018,1,25,7,45,192.0,27.0,3.4,9.55,47.5,21.0,8.35
2018,1,25,8,0,332.0,42.0,3.3,9.8,81.0,34.92,24.66
2018,1,25,8,15,435.5,49.5,3.35,9.95,123.5,40.34,30.36
2018,1,25,8,30,539.0,57.0,3.4,10.1,166.0,45.89,35.77
2018,1,25,8,45,580.0,63.5,3.45,10.25,205.5,50.27,39.94
2018,1,25,9,0,621.0,70.0,3.5,10.4,245.0,54.61,43.93
2018,1,25,9,15,690.0,70.0,3.55,10.55,291.5,54.2,43.54
2018,1,25,9,30,759.0,70.0,3.6,10.7,338.0,58.89,47.7
2018,1,25,9,45,779.0,72.5,3.7,10.85,372.5,60.36,48.9
2018,1,25,10,0,799.0,75.0,3.8,11.0,407.0,61.86,50.12
2018,1,25,10,15,505.5,108.0,3.9,11.15,323.5,75.52,62.17
2018,1,25,10,30,212.0,141.0,4.0,11.3,240.0,103.58,80.05
2018,1,25,10,45,186.5,155.0,4.15,11.45,245.5,126.5,95.01
2018,1,25,11,0,161.0,169.0,4.3,11.6,251.0,150.85,115.06
2018,1,25,11,15,201.5,200.0,4.4,11.65,306.0,192.33,147.93
2018,1,25,11,30,242.0,231.0,4.5,11.7,361.0,238.23,185.27
2018,1,25,11,45,269.0,227.5,4.6,11.75,374.0,262.0,205.63
2018,1,25,12,0,296.0,224.0,4.7,11.8,387.0,287.55,227.94
2018,1,25,12,15,461.0,180.5,4.8,11.85,435.5,339.41,269.98
2018,1,25,12,30,626.0,137.0,4.9,11.9,484.0,403.17,323.19
2018,1,25,12,45,688.5,127.0,5.0,11.9,505.0,454.88,368.02
2018,1,25,13,0,751.0,117.0,5.1,11.9,526.0,509.11,414.76
2018,1,25,13,15,672.0,131.5,5.15,11.9,491.0,511.72,419.71
2018,1,25,13,30,593.0,146.0,5.2,11.9,456.0,506.9,418.02
2018,1,25,13,45,467.5,163.0,5.25,11.9,401.5,464.22,384.96
2018,1,25,14,0,342.0,180.0,5.3,11.9,347.0,406.78,338.86
2018,1,25,14,15,456.0,151.5,5.3,11.85,360.5,478.7,400.35
2018,1,25,14,30,570.0,123.0,5.3,11.8,374.0,546.26,457.77
2018,1,25,14,45,308.0,93.5,5.3,11.75,228.0,336.43,285.23
2018,1,25,15,0,46.0,64.0,5.3,11.7,82.0,97.79,79.84
2018,1,25,15,15,226.5,61.0,5.3,11.7,134.5,250.95,215.07
2018,1,25,15,30,407.0,58.0,5.3,11.7,187.0,392.55,336.9
2018,1,25,15,45,503.0,60.0,5.0,11.35,196.5,469.4,401.14
2018,1,25,16,0,599.0,62.0,4.7,11.0,206.0,543.61,460.63
2018,1,25,16,15,527.0,55.5,4.5,10.8,163.5,483.21,408.34
2018,1,25,16,30,455.0,49.0,4.3,10.6,121.0,421.18,352.64
2018,1,25,16,45,337.0,39.5,4.15,10.35,83.0,323.31,263.15
2018,1,25,17,0,219.0,30.0,4.0,10.1,45.0,224.03,129.87
2018,1,25,17,15,114.5,16.0,3.95,10.05,23.5,89.21,0.0
2018,1,25,17,30,10.0,2.0,3.9,10.0,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.85,9.95,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,7,15,74.5,7.5,1.75,8.9,10.0,0.0,0.0
2018,1,26,7,30,149.0,15.0,1.8,9.1,20.0,12.8,0.0
2018,1,26,7,45,304.5,25.0,1.85,9.35,55.0,20.8,8.84
2018,1,26,8,0,460.0,35.0,1.9,9.6,90.0,28.99,19.64
2018,1,26,8,15,546.5,40.5,1.95,9.75,133.0,33.1,23.99
2018,1,26,8,30,633.0,46.0,2.0,9.9,176.0,40.61,31.09
2018,1,26,8,45,687.0,49.5,2.05,10.05,220.0,43.3,33.7
2018,1,26,9,0,741.0,53.0,2.1,10.2,264.0,46.08,36.28
2018,1,26,9,15,774.5,55.5,2.05,10.3,305.0,47.92,37.93
2018,1,26,9,30,808.0,58.0,2.0,10.4,346.0,49.81,39.57
2018,1,26,9,45,832.0,59.5,1.9,10.5,382.5,56.81,45.79
2018,1,26,10,0,856.0,61.0,1.8,10.6,419.0,58.47,47.16
2018,1,26,10,15,778.5,83.0,1.75,10.7,427.0,66.95,54.62
2018,1,26,10,30,701.0,105.0,1.7,10.8,435.0,89.21,60.55
2018,1,26,10,45,753.0,99.0,1.7,10.95,469.5,132.69,78.41
2018,1,26,11,0,805.0,93.0,1.7,11.1,504.0,185.52,114.76
2018,1,26,11,15,860.5,80.5,1.7,11.15,533.0,232.55,152.34
2018,1,26,11,30,916.0,68.0,1.7,11.2,562.0,287.55,199.78
2018,1,26,11,45,893.5,76.0,1.7,11.3,565.0,335.71,245.35
2018,1,26,12,0,871.0,84.0,1.7,11.4,568.0,380.3,287.43
2018,1,26,12,15,710.0,122.5,1.75,11.45,517.5,391.71,304.59
2018,1,26,12,30,549.0,161.0,1.8,11.5,467.0,387.95,307.43
2018,1,26,12,45,481.0,174.0,1.85,11.55,440.5,395.38,316.69
2018,1,26,13,0,413.0,187.0,1.9,11.6,414.0,396.6,319.98
2018,1,26,13,15,426.0,161.5,2.0,11.55,390.5,400.85,325.94
2018,1,26,13,30,439.0,136.0,2.1,11.5,367.0,402.76,329.99
2018,1,26,13,45,342.5,169.0,2.15,11.5,345.0,382.63,314.49
2018,1,26,14,0,246.0,202.0,2.2,11.5,323.0,369.03,303.35
2018,1,26,14,15,320.0,177.0,2.3,11.4,325.0,403.0,333.31
2018,1,26,14,30,394.0,152.0,2.4,11.3,327.0,452.27,375.05
2018,1,26,14,45,318.0,140.5,2.5,11.25,275.0,382.7,319.9
2018,1,26,15,0,242.0,129.0,2.6,11.2,223.0,324.06,272.46
2018,1,26,15,15,191.0,119.5,2.6,11.2,189.0,283.06,238.62
2018,1,26,15,30,140.0,110.0,2.6,11.2,155.0,226.01,190.71
2018,1,26,15,45,148.5,89.5,2.6,10.85,131.0,225.62,191.15
2018,1,26,16,0,157.0,69.0,2.6,10.5,107.0,208.74,177.29
2018,1,26,16,15,130.5,53.5,2.55,10.25,81.0,171.89,144.94
2018,1,26,16,30,104.0,38.0,2.5,10.0,55.0,133.69,110.8
2018,1,26,16,45,77.0,26.5,2.45,9.7,37.0,100.77,80.03
2018,1,26,17,0,50.0,15.0,2.4,9.4,19.0,63.79,36.83
2018,1,26,17,15,38.5,9.5,2.45,9.3,11.0,33.63,0.0
2018,1,26,17,30,27.0,4.0,2.5,9.2,3.0,0.0,0.0
2018,1,26,17,45,13.5,2.0,2.55,9.05,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,7,15,13.5,4.5,1.55,8.85,5.0,0.0,0.0
2018,1,27,7,30,27.0,9.0,1.6,9.1,10.0,7.68,0.0
2018,1,27,7,45,14.5,24.5,1.6,9.35,25.0,19.92,8.75
2018,1,27,8,0,2.0,40.0,1.6,9.6,40.0,32.02,22.35
2018,1,27,8,15,15.0,58.5,1.7,9.8,61.5,45.56,35.13
2018,1,27,8,30,28.0,77.0,1.8,10.0,83.0,59.06,47.66
2018,1,27,8,45,95.5,95.0,1.85,10.25,121.5,70.86,58.49
2018,1,27,9,0,163.0,113.0,1.9,10.5,160.0,83.59,69.95
2018,1,27,9,15,420.5,95.0,2.0,10.75,240.5,68.85,56.66
2018,1,27,9,30,678.0,77.0,2.1,11.0,321.0,58.24,47.04
2018,1,27,9,45,760.0,69.0,2.15,11.3,368.5,57.28,46.04
2018,1,27,10,0,842.0,61.0,2.2,11.6,416.0,58.32,46.83
2018,1,27,10,15,857.0,62.0,2.35,11.8,446.0,59.45,47.69
2018,1,27,10,30,872.0,63.0,2.5,12.0,476.0,78.29,47.8
2018,1,27,10,45,881.5,64.5,2.6,12.2,500.0,130.8,71.35
2018,1,27,11,0,891.0,66.0,2.7,12.4,524.0,183.48,108.9
2018,1,27,11,15,891.0,68.5,2.8,12.55,539.5,235.07,152.94
2018,1,27,11,30,891.0,71.0,2.9,12.7,555.0,285.47,199.0
2018,1,27,11,45,838.0,87.5,3.0,12.9,549.0,327.74,240.81
2018,1,27,12,0,785.0,104.0,3.1,13.1,543.0,367.92,279.98
2018,1,27,12,15,762.5,110.5,3.05,13.25,538.0,405.12,314.87
2018,1,27,12,30,740.0,117.0,3.0,13.4,533.0,437.54,344.94
2018,1,27,12,45,700.5,128.0,3.0,13.55,518.5,464.52,369.88
2018,1,27,13,0,661.0,139.0,3.0,13.7,504.0,486.81,390.2
2018,1,27,13,15,735.5,114.0,3.0,13.75,511.0,532.95,429.11
2018,1,27,13,30,810.0,89.0,3.0,13.8,518.0,579.26,467.87
2018,1,27,13,45,837.0,78.5,3.05,13.85,507.0,612.5,496.08
2018,1,27,14,0,864.0,68.0,3.1,13.9,496.0,639.37,519.41
2018,1,27,14,15,800.0,79.0,3.1,13.9,458.0,637.12,518.98
2018,1,27,14,30,736.0,90.0,3.1,13.9,420.0,627.5,512.77
2018,1,27,14,45,734.0,83.0,3.15,13.9,391.5,630.8,517.56
2018,1,27,15,0,732.0,76.0,3.2,13.9,363.0,633.92,521.48
2018,1,27,15,15,649.0,79.5,3.2,13.9,315.0,591.97,489.68
2018,1,27,15,30,566.0,83.0,3.2,13.9,267.0,542.54,451.08
2018,1,27,15,45,554.5,73.0,3.0,13.5,232.5,526.47,439.14
2018,1,27,16,0,543.0,63.0,2.8,13.1,198.0,507.89,423.88
2018,1,27,16,15,470.0,55.5,2.8,12.7,156.0,445.55,372.29
2018,1,27,16,30,397.0,48.0,2.8,12.3,114.0,382.17,317.6
2018,1,27,16,45,329.0,38.0,2.8,11.95,81.0,319.55,259.88
2018,1,27,17,0,261.0,28.0,2.8,11.6,48.0,252.06,168.33
2018,1,27,17,15,154.5,16.5,2.95,11.5,26.0,116.98,0.0
2018,1,27,17,30,48.0,5.0,3.1,11.4,4.0,0.0,0.0
2018,1,27,17,45,24.0,2.5,3.2,11.25,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,7.75,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,1,28,7,15,94.5,8.5,4.6,8.25,12.0,0.0,0.0
2018,1,28,7,30,189.0,17.0,4.8,8.6,24.0,14.51,0.0
2018,1,28,7,45,340.5,26.0,5.0,8.95,60.0,21.66,10.48
2018,1,28,8,0,492.0,35.0,5.2,9.3,96.0,28.99,19.74
2018,1,28,8,15,572.5,40.5,5.2,9.6,140.0,36.07,26.67
2018,1,28,8,30,653.0,46.0,5.2,9.9,184.0,40.63,31.1
2018,1,28,8,45,703.0,50.0,5.2,10.2,228.5,43.75,34.07
2018,1,28,9,0,753.0,54.0,5.2,10.5,273.0,46.93,36.97
2018,1,28,9,15,788.0,56.5,5.15,10.85,315.0,48.78,38.58
2018,1,28,9,30,823.0,59.0,5.1,11.2,357.0,50.67,40.18
2018,1,28,9,45,848.0,60.0,5.05,11.55,394.5,57.42,46.1
2018,1,28,10,0,873.0,61.0,5.0,11.9,432.0,58.74,47.11
2018,1,28,10,15,888.5,63.0,4.9,12.25,464.0,60.6,48.6
2018,1,28,10,30,904.0,65.0,4.8,12.6,496.0,82.15,49.64
2018,1,28,10,45,915.5,65.5,4.7,13.0,521.0,136.02,73.96
2018,1,28,11,0,927.0,66.0,4.6,13.4,546.0,190.19,112.67
2018,1,28,11,15,934.0,67.0,4.45,13.7,564.0,243.96,158.34
2018,1,28,11,30,941.0,68.0,4.3,14.0,582.0,297.13,206.54
2018,1,28,11,45,945.5,68.0,4.15,14.3,592.0,347.88,253.62
2018,1,28,12,0,950.0,68.0,4.0,14.6,602.0,397.3,299.27
2018,1,28,12,15,951.0,68.0,3.95,14.8,604.5,443.79,342.02
2018,1,28,12,30,952.0,68.0,3.9,15.0,607.0,488.22,382.11
2018,1,28,12,45,950.0,68.0,3.85,15.2,601.0,528.98,418.32
2018,1,28,13,0,948.0,68.0,3.8,15.4,595.0,567.1,451.53
2018,1,28,13,15,942.0,67.5,3.8,15.5,581.0,599.72,480.01
2018,1,28,13,30,936.0,67.0,3.8,15.6,567.0,629.14,505.44
2018,1,28,13,45,927.5,66.5,3.75,15.7,546.0,653.77,526.58
2018,1,28,14,0,919.0,66.0,3.7,15.8,525.0,674.96,544.72
2018,1,28,14,15,906.0,65.5,3.7,15.75,497.0,689.69,558.16
2018,1,28,14,30,893.0,65.0,3.7,15.7,469.0,700.81,568.23
2018,1,28,14,45,874.5,63.0,3.65,15.7,434.5,702.69,570.45
2018,1,28,15,0,856.0,61.0,3.6,15.7,400.0,700.9,569.96
2018,1,28,15,15,816.0,59.0,3.6,15.7,356.0,686.54,560.01
2018,1,28,15,30,776.0,57.0,3.6,15.7,312.0,662.16,542.11
2018,1,28,15,45,690.0,56.5,3.25,15.05,260.0,602.49,496.38
2018,1,28,16,0,604.0,56.0,2.9,14.4,208.0,545.37,451.37
2018,1,28,16,15,534.5,50.5,2.9,14.05,166.0,487.72,404.58
2018,1,28,16,30,465.0,45.0,2.9,13.7,124.0,428.93,354.5
2018,1,28,16,45,368.5,37.0,2.95,13.3,87.5,347.67,282.3
2018,1,28,17,0,272.0,29.0,3.0,12.9,51.0,263.72,183.55
2018,1,28,17,15,162.0,17.5,3.05,12.7,28.0,123.34,0.0
2018,1,28,17,30,52.0,6.0,3.1,12.5,5.0,0.0,0.0
2018,1,28,17,45,26.0,3.0,3.2,12.35,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,8.85,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,8.7,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.65,8.55,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,29,7,15,12.5,4.0,4.95,8.9,4.5,0.0,0.0
2018,1,29,7,30,25.0,8.0,5.0,9.1,9.0,6.83,0.0
2018,1,29,7,45,12.5,16.5,5.1,9.25,17.0,13.98,5.03
2018,1,29,8,0,0.0,25.0,5.2,9.4,25.0,20.63,12.47
2018,1,29,8,15,0.0,35.0,5.05,9.65,35.0,28.92,20.3
2018,1,29,8,30,0.0,45.0,4.9,9.9,45.0,37.23,28.05
2018,1,29,8,45,0.0,57.5,4.8,10.15,57.5,47.35,37.35
2018,1,29,9,0,0.0,70.0,4.7,10.4,70.0,57.24,46.31
2018,1,29,9,15,0.0,86.0,4.55,10.8,86.0,69.57,57.32
2018,1,29,9,30,0.0,102.0,4.4,11.2,102.0,81.73,68.03
2018,1,29,9,45,44.0,138.5,4.2,11.6,157.5,104.29,87.85
2018,1,29,10,0,88.0,175.0,4.0,12.0,213.0,127.44,107.9
2018,1,29,10,15,124.5,192.0,3.85,12.4,249.5,133.4,112.7
2018,1,29,10,30,161.0,209.0,3.7,12.8,286.0,149.66,118.09
2018,1,29,10,45,129.0,219.5,3.5,13.2,283.5,167.85,130.46
2018,1,29,11,0,97.0,230.0,3.3,13.6,281.0,185.88,145.53
2018,1,29,11,15,104.5,235.0,3.2,13.95,291.5,200.4,156.9
2018,1,29,11,30,112.0,240.0,3.1,14.3,302.0,214.54,168.37
2018,1,29,11,45,154.5,242.0,2.95,14.65,329.0,239.84,188.08
2018,1,29,12,0,197.0,244.0,2.8,15.0,356.0,268.97,211.34
2018,1,29,12,15,126.5,224.0,2.7,15.0,296.0,239.22,189.73
2018,1,29,12,30,56.0,204.0,2.6,15.0,236.0,196.95,156.97
2018,1,29,12,45,64.0,213.0,2.5,15.0,249.0,213.49,170.79
2018,1,29,13,0,72.0,222.0,2.4,15.0,262.0,231.09,185.34
2018,1,29,13,15,200.5,221.5,2.3,14.95,330.0,316.48,255.1
2018,1,29,13,30,329.0,221.0,2.2,14.9,398.0,413.0,332.6
2018,1,29,13,45,398.5,197.5,2.05,14.85,403.5,459.81,370.23
2018,1,29,14,0,468.0,174.0,1.9,14.8,409.0,498.49,401.78
2018,1,29,14,15,300.0,185.0,2.05,14.75,332.5,400.45,325.48
2018,1,29,14,30,132.0,196.0,2.2,14.7,256.0,294.88,240.46
2018,1,29,14,45,201.5,175.0,2.3,14.65,259.0,328.2,270.2
2018,1,29,15,0,271.0,154.0,2.4,14.6,262.0,376.34,311.04
2018,1,29,15,15,195.5,135.0,2.4,14.6,209.0,306.55,254.18
2018,1,29,15,30,120.0,116.0,2.4,14.6,156.0,219.17,181.96
2018,1,29,15,45,84.5,107.0,2.4,14.15,133.5,187.67,155.57
2018,1,29,16,0,49.0,98.0,2.4,13.7,111.0,143.17,117.55
2018,1,29,16,15,38.0,80.5,2.5,13.35,89.5,118.25,96.06
2018,1,29,16,30,27.0,63.0,2.6,13.0,68.0,92.78,73.62
2018,1,29,16,45,15.5,46.0,2.65,12.6,48.5,67.11,50.58
2018,1,29,17,0,4.0,29.0,2.7,12.2,29.0,33.27,19.01
2018,1,29,17,15,14.5,16.5,2.9,12.05,16.5,23.83,0.0
2018,1,29,17,30,25.0,4.0,3.1,11.9,4.0,3.41,0.0
2018,1,29,17,45,12.5,2.0,3.25,11.7,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,7,15,50.0,8.0,2.75,9.9,10.0,6.83,0.0
2018,1,30,7,30,100.0,16.0,2.9,10.2,20.0,13.66,0.0
2018,1,30,7,45,177.5,30.0,3.0,10.55,48.5,23.21,12.42
2018,1,30,8,0,255.0,44.0,3.1,10.9,77.0,33.75,23.89
2018,1,30,8,15,310.0,56.0,3.1,11.15,112.0,42.52,32.31
2018,1,30,8,30,365.0,68.0,3.1,11.4,147.0,51.11,40.35
2018,1,30,8,45,466.5,72.0,3.1,11.6,195.5,55.89,44.82
2018,1,30,9,0,568.0,76.0,3.1,11.8,244.0,58.42,47.12
2018,1,30,9,15,608.0,81.0,2.95,12.15,284.5,61.35,49.66
2018,1,30,9,30,648.0,86.0,2.8,12.5,325.0,64.3,52.15
2018,1,30,9,45,607.5,103.0,2.7,12.85,345.0,75.19,61.64
2018,1,30,10,0,567.0,120.0,2.6,13.2,365.0,85.78,70.76
2018,1,30,10,15,679.5,104.5,2.55,13.5,418.5,74.53,60.62
2018,1,30,10,30,792.0,89.0,2.5,13.8,472.0,91.38,57.38
2018,1,30,10,45,858.0,78.0,2.45,14.1,512.0,136.74,75.6
2018,1,30,11,0,924.0,67.0,2.4,14.4,552.0,193.91,114.91
2018,1,30,11,15,930.5,67.5,2.35,14.65,569.5,247.23,160.01
2018,1,30,11,30,937.0,68.0,2.3,14.9,587.0,299.89,207.32
2018,1,30,11,45,940.5,68.5,2.2,15.15,597.0,350.75,253.84
2018,1,30,12,0,944.0,69.0,2.1,15.4,607.0,400.22,298.7
2018,1,30,12,15,945.5,69.0,2.1,15.65,609.5,446.84,340.57
2018,1,30,12,30,947.0,69.0,2.1,15.9,612.0,491.46,379.8
2018,1,30,12,45,946.0,68.0,2.05,16.15,606.0,531.7,414.48
2018,1,30,13,0,945.0,67.0,2.0,16.4,600.0,569.33,446.18
2018,1,30,13,15,940.5,67.0,2.1,16.5,587.0,603.3,475.24
2018,1,30,13,30,936.0,67.0,2.2,16.6,574.0,634.2,501.47
2018,1,30,13,45,928.5,66.0,2.25,16.7,553.0,659.0,522.51
2018,1,30,14,0,921.0,65.0,2.3,16.8,532.0,680.37,540.71
2018,1,30,14,15,899.5,65.5,2.45,16.65,501.5,690.59,551.44
2018,1,30,14,30,878.0,66.0,2.6,16.5,471.0,696.91,558.49
2018,1,30,14,45,870.0,62.5,2.8,16.3,439.0,704.17,566.36
2018,1,30,15,0,862.0,59.0,3.0,16.1,407.0,707.96,571.62
2018,1,30,15,15,837.0,57.0,3.0,16.1,367.5,697.87,565.03
2018,1,30,15,30,812.0,55.0,3.0,16.1,328.0,691.2,560.85
2018,1,30,15,45,767.5,53.0,2.95,15.4,283.5,660.09,538.77
2018,1,30,16,0,723.0,51.0,2.9,14.7,239.0,625.87,513.29
2018,1,30,16,15,563.0,52.5,2.85,14.25,182.0,514.77,425.61
2018,1,30,16,30,403.0,54.0,2.8,13.8,125.0,397.28,328.94
2018,1,30,16,45,293.5,43.0,2.7,13.3,86.5,301.6,246.2
2018,1,30,17,0,184.0,32.0,2.6,12.8,48.0,213.46,156.98
2018,1,30,17,15,117.5,19.0,2.6,12.65,27.0,95.6,0.0
2018,1,30,17,30,51.0,6.0,2.6,12.5,6.0,38.63,0.0
2018,1,30,17,45,25.5,3.0,2.6,12.3,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,31,7,15,117.0,9.5,2.65,10.1,14.5,8.11,0.0
2018,1,31,7,30,234.0,19.0,2.6,10.5,29.0,16.22,0.0
2018,1,31,7,45,372.5,27.0,2.55,10.85,66.0,22.44,12.15
2018,1,31,8,0,511.0,35.0,2.5,11.2,103.0,31.48,21.95
2018,1,31,8,15,554.0,43.0,2.3,11.4,142.5,34.95,25.59
2018,1,31,8,30,597.0,51.0,2.1,11.6,182.0,40.87,31.19
2018,1,31,8,45,619.5,59.5,1.9,11.8,221.0,46.9,36.74
2018,1,31,9,0,642.0,68.0,1.7,12.0,260.0,52.73,41.99
2018,1,31,9,15,628.0,79.5,1.7,12.25,290.0,60.29,48.7
2018,1,31,9,30,614.0,91.0,1.7,12.5,320.0,67.55,55.04
2018,1,31,9,45,614.5,101.5,1.7,12.75,350.0,73.99,60.57
2018,1,31,10,0,615.0,112.0,1.7,13.0,380.0,80.24,65.9
2018,1,31,10,15,731.0,95.0,1.85,13.25,435.5,68.47,55.32
2018,1,31,10,30,847.0,78.0,2.0,13.5,491.0,86.74,51.67
2018,1,31,10,45,885.5,72.0,2.1,13.8,523.0,142.88,79.35
2018,1,31,11,0,924.0,66.0,2.2,14.1,555.0,194.95,115.78
2018,1,31,11,15,930.0,67.0,2.25,14.3,572.5,248.64,161.45
2018,1,31,11,30,936.0,68.0,2.3,14.5,590.0,301.64,209.26
2018,1,31,11,45,939.0,68.5,2.35,14.7,600.0,352.38,256.02
2018,1,31,12,0,942.0,69.0,2.4,14.9,610.0,401.7,301.21
2018,1,31,12,15,940.0,70.0,2.45,15.15,611.5,447.82,343.05
2018,1,31,12,30,938.0,71.0,2.5,15.4,613.0,491.7,382.06
2018,1,31,12,45,921.0,75.0,2.55,15.6,603.0,528.75,414.94
2018,1,31,13,0,904.0,79.0,2.6,15.8,593.0,562.22,444.14
2018,1,31,13,15,848.5,89.5,2.65,15.9,563.0,579.55,460.37
2018,1,31,13,30,793.0,100.0,2.7,16.0,533.0,589.17,470.13
2018,1,31,13,45,796.5,93.0,2.7,16.15,514.0,611.98,489.69
2018,1,31,14,0,800.0,86.0,2.7,16.3,495.0,631.95,506.76
2018,1,31,14,15,805.5,79.0,2.7,16.3,472.0,650.3,522.72
2018,1,31,14,30,811.0,72.0,2.7,16.3,449.0,665.63,536.19
2018,1,31,14,45,804.0,67.5,2.7,16.3,418.5,671.95,541.85
2018,1,31,15,0,797.0,63.0,2.7,16.3,388.0,674.92,545.09
2018,1,31,15,15,761.0,62.5,2.7,16.3,348.5,658.31,533.54
2018,1,31,15,30,725.0,62.0,2.7,16.3,309.0,638.18,519.17
2018,1,31,15,45,699.5,57.5,2.55,15.7,270.0,617.74,504.51
2018,1,31,16,0,674.0,53.0,2.4,15.1,231.0,594.42,486.72
2018,1,31,16,15,559.0,52.5,2.4,14.65,181.5,513.71,423.21
2018,1,31,16,30,444.0,52.0,2.4,14.2,132.0,426.71,352.0
2018,1,31,16,45,378.5,41.5,2.45,13.75,96.0,363.7,296.47
2018,1,31,17,0,313.0,31.0,2.5,13.3,60.0,301.68,227.24
2018,1,31,17,15,184.5,19.0,2.5,13.15,33.5,173.94,0.0
2018,1,31,17,30,56.0,7.0,2.5,13.0,7.0,42.94,0.0
2018,1,31,17,45,28.0,3.5,2.55,12.8,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,1,7,15,33.0,8.0,1.7,11.75,9.5,6.83,0.0
