Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,15,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.1,7.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,6.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,6.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.25,6.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,7.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.15,7.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.3,7.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,7.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,6.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,6.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.7,6.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,22,6,45,10.0,5.0,5.95,7.2,5.5,0.0,0.0
2018,2,22,7,0,20.0,10.0,6.1,7.4,11.0,8.54,0.0
2018,2,22,7,15,184.5,26.0,6.2,7.6,47.5,20.22,7.87
2018,2,22,7,30,349.0,42.0,6.3,7.8,84.0,34.81,24.88
2018,2,22,7,45,474.5,47.5,6.45,8.0,133.5,38.52,29.05
2018,2,22,8,0,600.0,53.0,6.6,8.2,183.0,42.59,33.11
2018,2,22,8,15,657.5,58.0,6.6,8.35,232.5,45.98,36.38
2018,2,22,8,30,715.0,63.0,6.6,8.5,282.0,53.8,43.52
2018,2,22,8,45,754.0,67.0,6.6,8.65,330.5,56.53,45.93
2018,2,22,9,0,793.0,71.0,6.6,8.8,379.0,59.27,48.29
2018,2,22,9,15,819.0,73.5,6.6,9.0,423.5,60.71,49.42
2018,2,22,9,30,845.0,76.0,6.6,9.2,468.0,62.17,50.56
2018,2,22,9,45,864.0,78.0,6.6,9.35,507.5,63.19,51.31
2018,2,22,10,0,883.0,80.0,6.6,9.5,547.0,72.43,59.41
2018,2,22,10,15,893.5,82.5,6.65,9.6,579.5,98.4,61.18
2018,2,22,10,30,904.0,85.0,6.7,9.7,612.0,155.82,90.05
2018,2,22,10,45,828.5,112.5,6.8,9.75,611.5,212.39,136.49
2018,2,22,11,0,753.0,140.0,6.9,9.8,611.0,262.45,183.98
2018,2,22,11,15,532.5,189.0,7.05,9.85,526.5,285.97,216.09
2018,2,22,11,30,312.0,238.0,7.2,9.9,442.0,286.64,226.52
2018,2,22,11,45,171.0,237.5,7.35,9.95,349.5,256.23,206.42
2018,2,22,12,0,30.0,237.0,7.5,10.0,257.0,207.01,168.22
2018,2,22,12,15,96.0,267.0,7.65,10.0,331.5,266.89,217.85
2018,2,22,12,30,162.0,297.0,7.8,10.0,406.0,338.81,277.62
2018,2,22,12,45,331.0,266.0,8.0,10.0,487.0,426.32,351.37
2018,2,22,13,0,500.0,235.0,8.2,10.0,568.0,529.13,437.91
2018,2,22,13,15,370.5,254.0,8.4,9.95,498.0,479.81,398.5
2018,2,22,13,30,241.0,273.0,8.6,9.9,428.0,429.88,357.29
2018,2,22,13,45,137.0,247.0,8.8,9.85,334.5,333.49,277.53
2018,2,22,14,0,33.0,221.0,9.0,9.8,241.0,227.32,187.54
2018,2,22,14,15,85.5,185.0,9.1,9.75,233.5,248.01,207.15
2018,2,22,14,30,138.0,149.0,9.2,9.7,226.0,256.65,216.87
2018,2,22,14,45,332.0,153.0,9.3,9.6,323.0,453.36,386.79
2018,2,22,15,0,526.0,157.0,9.4,9.5,420.0,624.42,532.65
2018,2,22,15,15,299.5,153.0,9.4,9.5,300.0,425.56,365.03
2018,2,22,15,30,73.0,149.0,9.4,9.5,180.0,208.27,176.14
2018,2,22,15,45,81.5,127.5,9.4,9.25,159.0,209.91,178.69
2018,2,22,16,0,90.0,106.0,9.4,9.0,138.0,194.58,166.51
2018,2,22,16,15,319.5,88.0,9.25,8.85,177.0,399.93,349.22
2018,2,22,16,30,549.0,70.0,9.1,8.7,216.0,570.89,495.77
2018,2,22,16,45,471.5,61.0,9.0,8.5,168.0,492.98,427.77
2018,2,22,17,0,394.0,52.0,8.9,8.3,120.0,415.12,357.78
2018,2,22,17,15,341.0,41.5,8.8,8.2,86.5,355.16,299.01
2018,2,22,17,30,288.0,31.0,8.7,8.1,53.0,288.8,198.18
2018,2,22,17,45,152.0,16.5,8.6,8.0,27.5,121.7,0.0
2018,2,22,18,0,16.0,2.0,8.5,7.9,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.0,8.45,7.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,7.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,7.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,7.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,7.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,7.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,7.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,7.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.4,7.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.1,6.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,6.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,6.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,6.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,6.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.15,5.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.1,5.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.05,5.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.0,5.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,5.9,5.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.85,5.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,5.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,5.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,5.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,5.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.4,4.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.3,4.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.3,4.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,4.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,4.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,4.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,4.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,4.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,4.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,4.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,4.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,4.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,4.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,23,6,45,52.0,6.5,5.0,5.3,8.0,0.0,0.0
2018,2,23,7,0,104.0,13.0,5.0,5.6,16.0,11.1,0.0
2018,2,23,7,15,234.5,27.0,5.15,5.95,51.5,22.4,10.64
2018,2,23,7,30,365.0,41.0,5.3,6.3,87.0,33.79,24.28
2018,2,23,7,45,529.0,44.0,5.45,6.6,143.5,35.72,26.75
2018,2,23,8,0,693.0,47.0,5.6,6.9,200.0,41.59,32.42
2018,2,23,8,15,748.5,51.0,5.6,7.1,252.5,44.73,35.43
2018,2,23,8,30,804.0,55.0,5.6,7.3,305.0,47.93,38.37
2018,2,23,8,45,837.0,58.0,5.6,7.45,354.5,50.15,40.32
2018,2,23,9,0,870.0,61.0,5.6,7.6,404.0,58.38,47.7
2018,2,23,9,15,892.5,64.0,5.5,7.8,450.0,61.18,50.07
2018,2,23,9,30,915.0,67.0,5.4,8.0,496.0,63.88,52.32
2018,2,23,9,45,930.5,69.0,5.35,8.15,536.0,65.69,53.78
2018,2,23,10,0,946.0,71.0,5.3,8.3,576.0,67.43,55.17
2018,2,23,10,15,957.0,73.0,5.25,8.5,610.0,98.04,57.98
2018,2,23,10,30,968.0,75.0,5.2,8.7,644.0,158.69,89.44
2018,2,23,10,45,974.0,76.5,5.15,8.9,669.5,218.73,135.38
2018,2,23,11,0,980.0,78.0,5.1,9.1,695.0,278.51,188.15
2018,2,23,11,15,983.0,78.5,5.1,9.25,712.5,336.17,242.13
2018,2,23,11,30,986.0,79.0,5.1,9.4,730.0,392.73,295.69
2018,2,23,11,45,987.5,80.0,5.1,9.55,740.0,447.81,347.44
2018,2,23,12,0,989.0,81.0,5.1,9.7,750.0,501.2,396.7
2018,2,23,12,15,987.5,82.0,5.1,9.85,752.0,551.26,442.08
2018,2,23,12,30,986.0,83.0,5.1,10.0,754.0,598.96,484.35
2018,2,23,12,45,982.5,84.0,5.1,10.1,747.5,642.96,522.76
2018,2,23,13,0,979.0,85.0,5.1,10.2,741.0,684.09,558.01
2018,2,23,13,15,974.5,84.5,5.1,10.3,726.5,720.06,588.6
2018,2,23,13,30,970.0,84.0,5.1,10.4,712.0,752.73,616.12
2018,2,23,13,45,962.5,83.5,5.05,10.45,689.5,779.88,638.18
2018,2,23,14,0,955.0,83.0,5.0,10.5,667.0,803.39,656.45
2018,2,23,14,15,944.5,81.0,4.95,10.5,636.5,819.27,669.15
2018,2,23,14,30,934.0,79.0,4.9,10.5,606.0,831.24,679.09
2018,2,23,14,45,919.0,77.5,4.8,10.55,569.0,836.36,683.57
2018,2,23,15,0,904.0,76.0,4.7,10.6,532.0,837.6,685.29
2018,2,23,15,15,884.0,73.5,4.7,10.6,489.5,829.75,681.01
2018,2,23,15,30,864.0,71.0,4.7,10.6,447.0,826.35,680.2
2018,2,23,15,45,834.0,68.0,4.65,10.4,399.0,802.34,663.7
2018,2,23,16,0,804.0,65.0,4.6,10.2,351.0,774.9,644.24
2018,2,23,16,15,760.0,61.0,4.45,9.75,300.5,731.54,611.65
2018,2,23,16,30,716.0,57.0,4.3,9.3,250.0,685.53,575.62
2018,2,23,16,45,650.5,51.5,4.2,8.9,199.5,618.24,520.69
2018,2,23,17,0,585.0,46.0,4.1,8.5,149.0,559.2,469.26
2018,2,23,17,15,471.5,37.5,4.1,8.25,103.5,452.35,374.59
2018,2,23,17,30,358.0,29.0,4.1,8.0,58.0,344.26,244.62
2018,2,23,17,45,202.0,17.5,4.15,7.75,31.5,158.58,0.0
2018,2,23,18,0,46.0,6.0,4.2,7.5,5.0,0.0,0.0
2018,2,23,18,15,23.0,3.0,4.2,7.4,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,6.85,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,5.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,24,6,45,76.5,9.0,3.7,6.35,11.5,0.0,0.0
2018,2,24,7,0,153.0,18.0,3.7,6.7,23.0,15.36,0.0
2018,2,24,7,15,295.5,29.0,3.85,7.05,60.0,24.23,12.88
2018,2,24,7,30,438.0,40.0,4.0,7.4,97.0,33.02,23.61
2018,2,24,7,45,506.0,48.5,4.2,7.75,141.5,39.27,29.88
2018,2,24,8,0,574.0,57.0,4.4,8.1,186.0,45.45,35.81
2018,2,24,8,15,560.5,71.5,4.4,8.35,222.0,55.69,45.25
2018,2,24,8,30,547.0,86.0,4.4,8.6,258.0,65.42,54.06
2018,2,24,8,45,479.0,108.5,4.45,8.8,276.5,77.91,65.24
2018,2,24,9,0,411.0,131.0,4.5,9.0,295.0,91.04,76.85
2018,2,24,9,15,436.5,141.5,4.55,9.2,333.0,96.88,81.8
2018,2,24,9,30,462.0,152.0,4.6,9.4,371.0,102.56,86.57
2018,2,24,9,45,637.0,126.0,4.65,9.6,454.0,86.52,72.02
2018,2,24,10,0,812.0,100.0,4.7,9.8,537.0,76.97,63.31
2018,2,24,10,15,839.0,98.0,4.8,9.95,573.0,104.77,64.26
2018,2,24,10,30,866.0,96.0,4.9,10.1,609.0,158.75,92.62
2018,2,24,10,45,831.5,111.0,5.0,10.25,620.5,217.76,140.23
2018,2,24,11,0,797.0,126.0,5.1,10.4,632.0,272.66,190.09
2018,2,24,11,15,730.0,153.0,5.2,10.4,626.5,318.65,235.52
2018,2,24,11,30,663.0,180.0,5.3,10.4,621.0,362.66,278.67
2018,2,24,11,45,631.0,195.5,5.35,10.4,620.0,403.77,317.42
2018,2,24,12,0,599.0,211.0,5.4,10.4,619.0,440.95,351.9
2018,2,24,12,15,600.0,211.0,5.5,10.4,621.0,477.49,384.86
2018,2,24,12,30,601.0,211.0,5.6,10.4,623.0,512.73,416.2
2018,2,24,12,45,563.0,223.5,5.75,10.45,606.5,531.65,433.86
2018,2,24,13,0,525.0,236.0,5.9,10.5,590.0,549.45,449.98
2018,2,24,13,15,478.5,246.5,6.0,10.55,564.5,555.85,456.43
2018,2,24,13,30,432.0,257.0,6.1,10.6,539.0,557.66,458.85
2018,2,24,13,45,411.5,253.5,6.25,10.65,515.0,548.9,453.5
2018,2,24,14,0,391.0,250.0,6.4,10.7,491.0,548.22,454.24
2018,2,24,14,15,403.0,227.0,6.5,10.7,465.5,564.08,468.8
2018,2,24,14,30,415.0,204.0,6.6,10.7,440.0,564.87,471.61
2018,2,24,14,45,555.0,159.0,6.65,10.75,453.5,641.93,538.11
2018,2,24,15,0,695.0,114.0,6.7,10.8,467.0,727.05,608.64
2018,2,24,15,15,640.0,116.5,6.7,10.8,421.5,695.23,584.48
2018,2,24,15,30,585.0,119.0,6.7,10.8,376.0,659.47,557.35
2018,2,24,15,45,533.0,114.5,6.75,10.6,329.5,607.49,517.12
2018,2,24,16,0,481.0,110.0,6.8,10.4,283.0,562.27,481.6
2018,2,24,16,15,530.5,90.0,6.65,10.15,256.0,586.25,502.36
2018,2,24,16,30,580.0,70.0,6.5,9.9,229.0,600.39,513.82
2018,2,24,16,45,490.0,63.0,6.35,9.65,178.5,513.8,440.66
2018,2,24,17,0,400.0,56.0,6.2,9.4,128.0,427.12,364.98
2018,2,24,17,15,332.5,45.0,6.15,9.2,92.0,354.54,297.53
2018,2,24,17,30,265.0,34.0,6.1,9.0,56.0,289.19,212.8
2018,2,24,17,45,145.0,19.5,6.0,8.75,30.5,120.2,0.0
2018,2,24,18,0,25.0,5.0,5.9,8.5,5.0,0.0,0.0
2018,2,24,18,15,12.5,2.5,5.85,8.4,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,8.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.5,7.85,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.85,7.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,6.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,6.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,6.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,6.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.45,5.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,6,45,90.5,9.0,2.3,6.65,12.5,0.0,0.0
2018,2,25,7,0,181.0,18.0,2.2,6.9,25.0,15.36,0.0
2018,2,25,7,15,332.0,28.5,2.2,7.2,64.5,23.72,13.22
2018,2,25,7,30,483.0,39.0,2.2,7.5,104.0,32.18,22.99
2018,2,25,7,45,563.0,46.0,2.2,7.8,152.5,37.36,28.23
2018,2,25,8,0,643.0,53.0,2.2,8.1,201.0,42.57,33.24
2018,2,25,8,15,698.5,57.5,2.2,8.45,252.0,49.67,39.79
2018,2,25,8,30,754.0,62.0,2.2,8.8,303.0,53.03,42.8
2018,2,25,8,45,788.5,65.5,2.25,9.2,352.0,55.41,44.82
2018,2,25,9,0,823.0,69.0,2.3,9.6,401.0,57.79,46.78
2018,2,25,9,15,848.0,71.5,2.3,9.85,446.0,59.3,47.96
2018,2,25,9,30,873.0,74.0,2.3,10.1,491.0,60.82,49.13
2018,2,25,9,45,892.0,75.0,2.25,10.35,531.0,69.22,56.43
2018,2,25,10,0,911.0,76.0,2.2,10.6,571.0,70.24,57.12
2018,2,25,10,15,923.0,77.0,2.2,10.75,604.0,105.92,61.37
2018,2,25,10,30,935.0,78.0,2.2,10.9,637.0,164.25,93.22
2018,2,25,10,45,943.5,79.5,2.2,11.05,663.5,223.0,138.42
2018,2,25,11,0,952.0,81.0,2.2,11.2,690.0,281.8,189.62
2018,2,25,11,15,958.0,82.0,2.3,11.3,709.0,339.32,242.18
2018,2,25,11,30,964.0,83.0,2.4,11.4,728.0,396.11,294.38
2018,2,25,11,45,967.0,83.0,2.5,11.45,738.5,449.96,343.68
2018,2,25,12,0,970.0,83.0,2.6,11.5,749.0,502.25,390.67
2018,2,25,12,15,969.0,84.0,2.8,11.5,751.0,551.73,434.7
2018,2,25,12,30,968.0,85.0,3.0,11.5,753.0,598.92,475.93
2018,2,25,12,45,965.0,85.5,3.2,11.5,746.5,642.02,513.18
2018,2,25,13,0,962.0,86.0,3.4,11.5,740.0,682.3,547.56
2018,2,25,13,15,959.0,85.0,3.6,11.5,726.0,718.11,578.07
2018,2,25,13,30,956.0,84.0,3.8,11.5,712.0,750.75,605.8
2018,2,25,13,45,950.5,83.0,4.0,11.5,690.0,778.3,628.41
2018,2,25,14,0,945.0,82.0,4.2,11.5,668.0,802.34,648.01
2018,2,25,14,15,936.5,80.5,4.35,11.4,639.0,819.93,663.28
2018,2,25,14,30,928.0,79.0,4.5,11.3,610.0,833.76,675.99
2018,2,25,14,45,914.5,77.0,4.7,11.25,573.5,839.22,682.86
2018,2,25,15,0,901.0,75.0,4.9,11.2,537.0,840.83,686.99
2018,2,25,15,15,881.5,72.5,4.9,11.2,494.5,833.1,682.83
2018,2,25,15,30,862.0,70.0,4.9,11.2,452.0,830.0,682.27
2018,2,25,15,45,832.0,67.5,5.2,10.85,404.5,806.34,668.42
2018,2,25,16,0,802.0,65.0,5.5,10.5,357.0,779.27,651.3
2018,2,25,16,15,756.0,61.5,5.4,10.2,306.0,734.53,617.41
2018,2,25,16,30,710.0,58.0,5.3,9.9,255.0,687.18,580.14
2018,2,25,16,45,591.0,50.0,5.15,9.65,192.0,580.0,492.33
2018,2,25,17,0,472.0,42.0,5.0,9.4,129.0,468.31,397.56
2018,2,25,17,15,383.5,35.5,4.85,9.15,92.0,385.37,322.58
2018,2,25,17,30,295.0,29.0,4.7,8.9,55.0,304.98,230.16
2018,2,25,17,45,164.5,17.5,4.55,8.7,30.0,132.93,0.0
2018,2,25,18,0,34.0,6.0,4.4,8.5,5.0,0.0,0.0
2018,2,25,18,15,17.0,3.0,4.35,8.45,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.3,8.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.35,8.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,9.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.85,9.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.35,9.25,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,6.4,9.2,3.0,2.56,0.0
2018,2,26,7,15,0.0,4.5,6.5,9.2,4.5,3.69,0.0
2018,2,26,7,30,0.0,6.0,6.6,9.2,6.0,4.92,0.0
2018,2,26,7,45,0.0,7.5,6.7,9.2,7.5,6.15,0.0
2018,2,26,8,0,0.0,9.0,6.8,9.2,9.0,7.39,1.08
2018,2,26,8,15,0.0,19.5,6.8,9.15,19.5,16.05,9.02
2018,2,26,8,30,0.0,30.0,6.8,9.1,30.0,24.74,16.96
2018,2,26,8,45,17.0,76.5,6.85,9.1,83.5,61.95,50.73
2018,2,26,9,0,34.0,123.0,6.9,9.1,137.0,94.65,80.06
2018,2,26,9,15,105.5,157.0,6.9,9.1,206.5,113.06,96.3
2018,2,26,9,30,177.0,191.0,6.9,9.1,276.0,134.2,114.84
2018,2,26,9,45,260.5,204.0,6.85,9.1,341.0,135.84,115.97
2018,2,26,10,0,344.0,217.0,6.8,9.1,406.0,143.83,122.74
2018,2,26,10,15,357.0,228.0,6.85,9.1,434.0,168.7,128.43
2018,2,26,10,30,370.0,239.0,6.9,9.1,462.0,204.28,151.58
2018,2,26,10,45,541.5,198.5,6.9,9.15,540.0,230.11,164.41
2018,2,26,11,0,713.0,158.0,6.9,9.2,618.0,277.86,199.66
2018,2,26,11,15,560.0,191.0,6.95,9.25,558.0,303.63,231.07
2018,2,26,11,30,407.0,224.0,7.0,9.3,498.0,312.94,246.82
2018,2,26,11,45,279.0,265.5,7.0,9.35,454.5,322.16,259.37
2018,2,26,12,0,151.0,307.0,7.0,9.4,411.0,317.38,258.2
2018,2,26,12,15,180.5,297.0,7.05,9.4,422.0,337.44,275.66
2018,2,26,12,30,210.0,287.0,7.1,9.4,433.0,359.15,294.66
2018,2,26,12,45,243.5,290.0,7.1,9.45,458.0,402.07,330.86
2018,2,26,13,0,277.0,293.0,7.1,9.5,483.0,442.74,365.19
2018,2,26,13,15,370.0,262.5,7.1,9.5,510.5,493.43,408.9
2018,2,26,13,30,463.0,232.0,7.1,9.5,538.0,559.75,465.09
2018,2,26,13,45,424.0,234.0,7.1,9.55,507.5,554.99,461.9
2018,2,26,14,0,385.0,236.0,7.1,9.6,477.0,532.54,444.67
2018,2,26,14,15,525.5,193.0,7.1,9.55,505.5,627.9,525.72
2018,2,26,14,30,666.0,150.0,7.1,9.5,534.0,718.64,602.36
2018,2,26,14,45,768.0,116.5,7.05,9.5,533.5,781.01,653.31
2018,2,26,15,0,870.0,83.0,7.0,9.5,533.0,836.41,698.02
2018,2,26,15,15,849.0,80.5,7.0,9.5,490.5,827.47,692.52
2018,2,26,15,30,828.0,78.0,7.0,9.5,448.0,814.77,684.32
2018,2,26,15,45,795.5,75.0,6.8,9.4,400.5,788.18,664.58
2018,2,26,16,0,763.0,72.0,6.6,9.3,353.0,758.22,641.83
2018,2,26,16,15,714.0,68.5,6.3,9.1,302.5,716.82,609.16
2018,2,26,16,30,665.0,65.0,6.0,8.9,252.0,668.28,569.59
2018,2,26,16,45,453.5,66.5,5.7,8.7,182.5,491.97,423.1
2018,2,26,17,0,242.0,68.0,5.4,8.5,113.0,318.98,272.88
2018,2,26,17,15,136.5,50.0,5.25,8.3,74.0,196.12,163.94
2018,2,26,17,30,31.0,32.0,5.1,8.1,35.0,65.66,46.51
2018,2,26,17,45,22.0,17.5,4.95,7.95,19.0,30.78,0.0
2018,2,26,18,0,13.0,3.0,4.8,7.8,3.0,2.56,0.0
2018,2,26,18,15,6.5,1.5,4.65,7.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,7.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.6,7.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.9,7.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.25,7.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,7.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,7.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.2,7.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.4,7.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.35,7.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,6.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,6.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,6.85,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,6.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,6.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,6.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,6.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,6.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,6.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,6.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,6.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,6.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,6.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,6.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,6.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,6.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,6.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,6.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,5.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,5.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,5.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,5.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,5.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,5.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,5.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,5.65,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,5.9,0.0,0.0,0.0
2018,2,27,6,45,93.0,9.0,6.55,6.2,13.5,7.68,0.0
2018,2,27,7,0,186.0,18.0,6.6,6.5,27.0,14.98,0.0
2018,2,27,7,15,370.0,28.0,6.65,6.7,72.5,23.14,13.67
2018,2,27,7,30,554.0,38.0,6.7,6.9,118.0,34.21,24.96
2018,2,27,7,45,627.5,44.0,6.75,7.15,168.0,39.04,29.86
2018,2,27,8,0,701.0,50.0,6.8,7.4,218.0,43.94,34.58
2018,2,27,8,15,756.5,53.5,6.65,7.6,271.5,46.61,37.11
2018,2,27,8,30,812.0,57.0,6.5,7.8,325.0,49.38,39.6
2018,2,27,8,45,844.5,60.5,6.35,8.0,375.5,51.95,41.83
2018,2,27,9,0,877.0,64.0,6.2,8.2,426.0,60.8,49.72
2018,2,27,9,15,899.0,67.0,6.0,8.4,472.5,63.53,52.0
2018,2,27,9,30,921.0,70.0,5.8,8.6,519.0,66.16,54.17
2018,2,27,9,45,935.0,72.0,5.6,8.8,559.0,67.89,55.53
2018,2,27,10,0,949.0,74.0,5.4,9.0,599.0,69.54,56.82
2018,2,27,10,15,960.0,76.0,5.25,9.2,633.0,114.36,64.78
2018,2,27,10,30,971.0,78.0,5.1,9.4,667.0,175.57,101.03
2018,2,27,10,45,978.0,79.0,4.95,9.65,693.5,235.89,149.23
2018,2,27,11,0,985.0,80.0,4.8,9.9,720.0,296.02,202.98
2018,2,27,11,15,989.5,81.5,4.75,10.05,739.0,355.41,258.31
2018,2,27,11,30,994.0,83.0,4.7,10.2,758.0,413.88,312.93
2018,2,27,11,45,996.0,84.0,4.6,10.4,768.5,469.79,364.5
2018,2,27,12,0,998.0,85.0,4.5,10.6,779.0,524.05,413.36
2018,2,27,12,15,998.0,85.0,4.45,10.7,781.0,574.56,458.17
2018,2,27,12,30,998.0,85.0,4.4,10.8,783.0,622.74,499.88
2018,2,27,12,45,995.0,85.5,4.35,10.95,776.0,667.13,537.43
2018,2,27,13,0,992.0,86.0,4.3,11.1,769.0,708.61,571.77
2018,2,27,13,15,985.0,85.0,4.2,11.2,752.0,742.88,599.75
2018,2,27,13,30,978.0,84.0,4.1,11.3,735.0,773.61,624.51
2018,2,27,13,45,969.5,83.5,4.0,11.35,711.5,800.14,644.49
2018,2,27,14,0,961.0,83.0,3.9,11.4,688.0,822.92,661.53
2018,2,27,14,15,951.5,81.5,3.85,11.4,657.5,840.05,674.85
2018,2,27,14,30,942.0,80.0,3.8,11.4,627.0,853.31,685.5
2018,2,27,14,45,927.0,78.5,3.75,11.45,589.5,858.24,690.08
2018,2,27,15,0,912.0,77.0,3.7,11.5,552.0,859.25,691.98
2018,2,27,15,15,892.5,74.0,3.7,11.5,508.5,850.84,687.49
2018,2,27,15,30,873.0,71.0,3.7,11.5,465.0,847.11,686.57
2018,2,27,15,45,844.0,68.5,3.8,11.3,417.0,824.02,672.13
2018,2,27,16,0,815.0,66.0,3.9,11.1,369.0,797.48,654.78
2018,2,27,16,15,769.5,62.5,3.9,10.65,317.0,752.67,622.84
2018,2,27,16,30,724.0,59.0,3.9,10.2,265.0,705.22,587.49
2018,2,27,16,45,657.0,54.0,3.85,9.8,213.5,636.16,532.76
2018,2,27,17,0,590.0,49.0,3.8,9.4,162.0,575.2,481.44
2018,2,27,17,15,433.0,39.5,3.8,9.05,109.0,431.44,359.59
2018,2,27,17,30,276.0,30.0,3.8,8.7,56.0,293.82,229.31
2018,2,27,17,45,161.0,18.0,3.75,8.4,31.0,166.43,0.0
2018,2,27,18,0,46.0,6.0,3.7,8.1,6.0,37.2,0.0
2018,2,27,18,15,23.0,3.0,3.65,7.95,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,28,6,45,92.0,11.0,2.4,7.4,15.5,9.39,0.0
2018,2,28,7,0,184.0,22.0,2.4,7.7,31.0,17.2,0.0
2018,2,28,7,15,263.5,31.5,2.5,7.95,61.5,25.82,16.19
2018,2,28,7,30,343.0,41.0,2.6,8.2,92.0,32.94,23.81
2018,2,28,7,45,196.0,51.0,2.7,8.4,82.5,38.03,28.87
2018,2,28,8,0,49.0,61.0,2.8,8.6,73.0,48.13,38.28
2018,2,28,8,15,60.5,76.5,2.85,8.75,94.5,59.43,48.62
2018,2,28,8,30,72.0,92.0,2.9,8.9,116.0,70.45,58.54
2018,2,28,8,45,80.0,127.5,2.95,9.05,158.0,93.84,79.41
2018,2,28,9,0,88.0,163.0,3.0,9.2,200.0,120.14,102.58
2018,2,28,9,15,55.5,171.0,3.1,9.4,195.0,125.86,107.24
2018,2,28,9,30,23.0,179.0,3.2,9.6,190.0,137.81,117.38
2018,2,28,9,45,19.5,186.5,3.25,9.8,196.5,143.81,122.23
2018,2,28,10,0,16.0,194.0,3.3,10.0,203.0,149.67,126.95
2018,2,28,10,15,28.5,211.5,3.35,10.1,228.5,156.92,126.24
2018,2,28,10,30,41.0,229.0,3.4,10.2,254.0,174.87,139.88
2018,2,28,10,45,195.0,250.0,3.5,10.3,376.5,217.17,167.52
2018,2,28,11,0,349.0,271.0,3.6,10.4,499.0,279.17,212.73
2018,2,28,11,15,356.0,280.5,3.6,10.45,518.5,314.29,243.15
2018,2,28,11,30,363.0,290.0,3.6,10.5,538.0,350.09,274.28
2018,2,28,11,45,357.0,299.0,3.65,10.55,546.0,380.9,301.46
2018,2,28,12,0,351.0,308.0,3.7,10.6,554.0,410.86,327.49
2018,2,28,12,15,278.0,315.5,3.7,10.65,510.5,405.43,325.26
2018,2,28,12,30,205.0,323.0,3.7,10.7,467.0,388.09,312.73
2018,2,28,12,45,124.5,303.0,3.7,10.75,390.5,339.31,274.39
2018,2,28,13,0,44.0,283.0,3.7,10.8,314.0,274.15,221.7
2018,2,28,13,15,55.0,291.0,3.65,10.8,328.5,294.54,238.8
2018,2,28,13,30,66.0,299.0,3.6,10.8,343.0,316.27,256.78
2018,2,28,13,45,96.5,288.5,3.55,10.75,350.5,335.36,273.34
2018,2,28,14,0,127.0,278.0,3.5,10.7,358.0,369.15,301.68
2018,2,28,14,15,115.0,265.0,3.5,10.65,335.0,355.61,291.27
2018,2,28,14,30,103.0,252.0,3.5,10.6,312.0,325.34,267.59
2018,2,28,14,45,63.5,217.5,3.45,10.55,254.0,262.24,216.03
2018,2,28,15,0,24.0,183.0,3.4,10.5,196.0,183.3,150.33
2018,2,28,15,15,17.0,158.0,3.4,10.5,167.0,154.81,126.84
2018,2,28,15,30,10.0,133.0,3.4,10.5,138.0,125.8,102.51
2018,2,28,15,45,28.0,114.0,3.4,10.5,125.0,133.59,110.25
2018,2,28,16,0,46.0,95.0,3.4,10.5,112.0,129.98,108.24
2018,2,28,16,15,88.0,100.0,3.4,10.4,127.0,189.83,160.87
2018,2,28,16,30,130.0,105.0,3.4,10.3,142.0,237.91,202.69
2018,2,28,16,45,92.5,89.0,3.4,10.25,113.0,191.02,161.43
2018,2,28,17,0,55.0,73.0,3.4,10.2,84.0,130.76,108.3
2018,2,28,17,15,31.5,52.5,3.45,10.2,58.5,89.13,70.86
2018,2,28,17,30,8.0,32.0,3.5,10.2,33.0,38.91,25.67
2018,2,28,17,45,10.5,18.5,3.55,10.15,19.0,29.74,0.0
2018,2,28,18,0,13.0,5.0,3.6,10.1,5.0,13.37,0.0
2018,2,28,18,15,6.5,2.5,3.7,10.1,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,10.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,10.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.55,10.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.85,10.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,10.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.9,10.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.0,10.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.1,10.8,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,10.85,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,10.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,10.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,10.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,10.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.5,1.5,8.3,10.95,1.5,1.28,0.0
2018,3,1,7,0,1.0,3.0,8.2,11.0,3.0,2.52,0.0
2018,3,1,7,15,0.5,5.5,7.95,11.05,5.5,4.51,0.0
2018,3,1,7,30,0.0,8.0,7.7,11.1,8.0,6.56,0.16
2018,3,1,7,45,0.0,13.5,7.45,11.15,13.5,11.09,4.33
2018,3,1,8,0,0.0,19.0,7.2,11.2,19.0,15.64,8.51
2018,3,1,8,15,0.0,27.0,6.95,11.2,27.0,22.26,14.54
2018,3,1,8,30,0.0,35.0,6.7,11.2,35.0,28.89,20.54
2018,3,1,8,45,0.0,36.5,6.5,11.25,36.5,30.14,21.62
2018,3,1,9,0,0.0,38.0,6.3,11.3,38.0,31.4,22.68
2018,3,1,9,15,0.0,45.5,6.1,11.3,45.5,37.65,28.21
2018,3,1,9,30,0.0,53.0,5.9,11.3,53.0,43.9,33.72
2018,3,1,9,45,0.0,55.5,5.75,11.3,55.5,46.0,35.49
2018,3,1,10,0,0.0,58.0,5.6,11.3,58.0,48.1,37.26
2018,3,1,10,15,0.0,55.5,5.5,11.3,55.5,46.04,33.64
2018,3,1,10,30,0.0,53.0,5.4,11.3,53.0,43.98,31.81
2018,3,1,10,45,0.0,66.0,5.3,11.25,66.0,54.84,40.96
2018,3,1,11,0,0.0,79.0,5.2,11.2,79.0,65.72,50.08
2018,3,1,11,15,12.0,125.0,5.25,11.15,133.5,106.8,84.14
2018,3,1,11,30,24.0,171.0,5.3,11.1,188.0,147.32,117.63
2018,3,1,11,45,52.0,238.0,5.4,11.05,274.5,213.7,172.09
2018,3,1,12,0,80.0,305.0,5.5,11.0,361.0,284.42,229.79
2018,3,1,12,15,53.0,276.5,5.6,10.95,313.5,256.24,207.37
2018,3,1,12,30,26.0,248.0,5.7,10.9,266.0,223.74,181.08
2018,3,1,12,45,24.5,243.5,5.8,10.9,260.5,223.09,180.79
2018,3,1,13,0,23.0,239.0,5.9,10.9,255.0,215.95,175.13
2018,3,1,13,15,23.0,243.5,6.0,10.9,259.5,222.21,180.52
2018,3,1,13,30,23.0,248.0,6.1,10.9,264.0,228.69,186.1
2018,3,1,13,45,20.5,236.5,6.25,10.9,250.0,219.0,178.39
2018,3,1,14,0,18.0,225.0,6.4,10.9,236.0,208.91,170.34
2018,3,1,14,15,13.0,198.0,6.45,10.95,206.0,181.97,148.17
2018,3,1,14,30,8.0,171.0,6.5,11.0,176.0,154.34,125.26
2018,3,1,14,45,47.0,185.5,6.5,11.05,211.0,214.33,177.13
2018,3,1,15,0,86.0,200.0,6.5,11.1,246.0,267.23,222.85
2018,3,1,15,15,181.5,172.0,6.5,11.1,258.5,338.04,285.5
2018,3,1,15,30,277.0,144.0,6.5,11.1,271.0,409.3,348.1
2018,3,1,15,45,392.5,123.5,6.6,11.15,283.5,508.58,433.39
2018,3,1,16,0,508.0,103.0,6.7,11.2,296.0,593.34,505.4
2018,3,1,16,15,472.5,91.0,6.7,11.05,251.5,540.34,462.67
2018,3,1,16,30,437.0,79.0,6.7,10.9,207.0,494.46,425.11
2018,3,1,16,45,293.0,65.5,6.7,10.8,144.5,356.16,307.16
2018,3,1,17,0,149.0,52.0,6.7,10.7,82.0,200.53,170.9
2018,3,1,17,15,99.0,38.0,6.8,10.6,55.5,142.63,118.3
2018,3,1,17,30,49.0,24.0,6.9,10.5,29.0,71.52,53.49
2018,3,1,17,45,33.5,14.5,7.05,10.45,17.0,45.25,0.0
2018,3,1,18,0,18.0,5.0,7.2,10.4,5.0,16.91,0.0
2018,3,1,18,15,9.0,2.5,7.3,10.4,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.4,10.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.55,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,10.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,10.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,10.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,10.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,9.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,9.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,9.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,8.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,8.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,8.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,8.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.65,7.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,7.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,2,6,45,21.0,11.0,2.8,8.15,12.5,9.39,0.0
2018,3,2,7,0,42.0,22.0,2.9,8.5,25.0,17.58,0.73
2018,3,2,7,15,96.5,40.0,3.2,8.75,53.5,30.79,20.87
2018,3,2,7,30,151.0,58.0,3.5,9.0,82.0,44.06,33.76
2018,3,2,7,45,172.5,75.5,3.8,9.25,112.0,56.52,45.49
2018,3,2,8,0,194.0,93.0,4.1,9.5,142.0,68.62,56.67
2018,3,2,8,15,104.0,94.5,4.4,9.6,121.5,71.9,59.71
2018,3,2,8,30,14.0,96.0,4.7,9.7,101.0,77.16,64.38
2018,3,2,8,45,120.0,133.0,5.0,9.85,184.0,97.83,82.75
2018,3,2,9,0,226.0,170.0,5.3,10.0,267.0,116.84,99.41
2018,3,2,9,15,337.5,171.5,5.6,10.1,333.0,118.82,100.84
2018,3,2,9,30,449.0,173.0,5.9,10.2,399.0,114.26,96.51
2018,3,2,9,45,629.5,139.5,6.15,10.25,482.5,93.88,78.22
2018,3,2,10,0,810.0,106.0,6.4,10.3,566.0,80.04,65.77
2018,3,2,10,15,573.0,182.5,6.55,10.35,517.0,155.36,107.28
2018,3,2,10,30,336.0,259.0,6.7,10.4,468.0,218.69,163.48
2018,3,2,10,45,323.0,273.5,6.85,10.45,481.0,251.97,191.31
2018,3,2,11,0,310.0,288.0,7.0,10.5,494.0,284.05,219.78
2018,3,2,11,15,262.0,305.0,7.05,10.45,482.0,306.13,241.57
2018,3,2,11,30,214.0,322.0,7.1,10.4,470.0,325.08,260.08
2018,3,2,11,45,162.5,283.5,7.15,10.4,397.0,293.84,237.03
2018,3,2,12,0,111.0,245.0,7.2,10.4,324.0,253.94,205.93
2018,3,2,12,15,59.5,203.0,7.25,10.35,245.5,199.86,162.11
2018,3,2,12,30,8.0,161.0,7.3,10.3,167.0,138.45,111.07
2018,3,2,12,45,4.0,121.5,7.35,10.3,124.5,103.73,82.08
2018,3,2,13,0,0.0,82.0,7.4,10.3,82.0,68.28,52.25
2018,3,2,13,15,6.0,119.5,7.45,10.25,123.5,103.93,82.49
2018,3,2,13,30,12.0,157.0,7.5,10.2,165.0,140.79,113.66
2018,3,2,13,45,34.0,193.5,7.5,10.15,215.5,198.49,162.65
2018,3,2,14,0,56.0,230.0,7.5,10.1,266.0,254.05,209.66
2018,3,2,14,15,67.5,232.5,7.45,10.05,274.0,270.56,224.12
2018,3,2,14,30,79.0,235.0,7.4,10.0,282.0,288.04,239.51
2018,3,2,14,45,50.0,199.5,7.35,9.9,228.5,231.69,192.43
2018,3,2,15,0,21.0,164.0,7.3,9.8,175.0,161.74,133.21
2018,3,2,15,15,55.0,170.5,7.3,9.8,196.5,213.01,178.27
2018,3,2,15,30,89.0,177.0,7.3,9.8,218.0,254.85,215.26
2018,3,2,15,45,61.0,132.5,7.1,9.6,159.5,182.93,154.18
2018,3,2,16,0,33.0,88.0,6.9,9.4,101.0,111.05,92.09
2018,3,2,16,15,48.5,83.5,6.85,9.3,99.5,121.24,101.8
2018,3,2,16,30,64.0,79.0,6.8,9.2,98.0,145.96,123.81
2018,3,2,16,45,68.0,71.5,6.75,9.05,88.5,143.55,121.66
2018,3,2,17,0,72.0,64.0,6.7,8.9,79.0,142.16,119.81
2018,3,2,17,15,49.0,47.0,6.65,8.75,56.0,104.2,85.05
2018,3,2,17,30,26.0,30.0,6.6,8.6,33.0,52.97,38.52
2018,3,2,17,45,16.5,17.5,6.55,8.45,19.0,30.63,0.0
2018,3,2,18,0,7.0,5.0,6.5,8.3,5.0,9.2,0.0
2018,3,2,18,15,3.5,2.5,6.4,8.2,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,7.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,7.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,7.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,3,6,45,68.5,13.5,3.15,7.9,18.0,11.52,0.0
2018,3,3,7,0,137.0,27.0,3.2,8.1,36.0,20.92,5.04
2018,3,3,7,15,259.5,42.0,3.3,8.2,77.5,32.37,22.49
2018,3,3,7,30,382.0,57.0,3.4,8.3,119.0,43.7,33.61
2018,3,3,7,45,435.5,66.5,3.5,8.35,161.0,53.03,42.55
2018,3,3,8,0,489.0,76.0,3.6,8.4,203.0,59.3,48.49
2018,3,3,8,15,288.0,71.0,3.65,8.4,149.5,51.47,41.44
2018,3,3,8,30,87.0,66.0,3.7,8.4,96.0,52.64,42.47
2018,3,3,8,45,212.0,104.5,3.75,8.4,192.5,76.18,63.66
2018,3,3,9,0,337.0,143.0,3.8,8.4,289.0,96.75,81.94
2018,3,3,9,15,547.0,126.0,3.9,8.4,391.0,87.44,73.36
2018,3,3,9,30,757.0,109.0,4.0,8.4,493.0,76.62,63.48
2018,3,3,9,45,702.0,128.5,4.05,8.45,506.0,87.2,72.75
2018,3,3,10,0,647.0,148.0,4.1,8.5,519.0,97.37,81.57
2018,3,3,10,15,390.0,189.5,4.2,8.5,416.5,148.35,107.35
2018,3,3,10,30,133.0,231.0,4.3,8.5,314.0,183.49,143.8
2018,3,3,10,45,217.0,256.0,4.35,8.5,398.0,222.0,171.87
2018,3,3,11,0,301.0,281.0,4.4,8.5,482.0,278.65,216.32
2018,3,3,11,15,291.5,293.0,4.45,8.5,492.0,308.14,242.79
2018,3,3,11,30,282.0,305.0,4.5,8.5,502.0,336.72,268.41
2018,3,3,11,45,164.0,227.5,4.55,8.45,342.5,252.8,204.07
2018,3,3,12,0,46.0,150.0,4.6,8.4,183.0,146.15,117.81
2018,3,3,12,15,38.5,172.0,4.65,8.4,199.5,163.9,132.98
2018,3,3,12,30,31.0,194.0,4.7,8.4,216.0,181.48,147.71
2018,3,3,12,45,178.0,241.5,4.75,8.35,367.5,320.02,263.75
2018,3,3,13,0,325.0,289.0,4.8,8.3,519.0,475.83,391.27
2018,3,3,13,15,277.5,263.5,4.8,8.3,457.0,439.55,362.68
2018,3,3,13,30,230.0,238.0,4.8,8.3,395.0,397.46,329.45
2018,3,3,13,45,309.5,247.0,4.85,8.25,451.5,478.47,397.22
2018,3,3,14,0,389.0,256.0,4.9,8.2,508.0,563.69,467.32
2018,3,3,14,15,348.5,253.5,4.85,8.15,471.5,545.03,452.64
2018,3,3,14,30,308.0,251.0,4.8,8.1,435.0,523.37,435.78
2018,3,3,14,45,321.5,228.5,4.8,8.1,410.5,521.8,436.54
2018,3,3,15,0,335.0,206.0,4.8,8.1,386.0,518.28,435.74
2018,3,3,15,15,416.0,170.5,4.8,8.1,376.5,574.46,484.34
2018,3,3,15,30,497.0,135.0,4.8,8.1,367.0,609.86,516.39
2018,3,3,15,45,400.5,130.0,4.65,7.95,305.0,526.29,448.43
2018,3,3,16,0,304.0,125.0,4.5,7.8,243.0,420.57,361.47
2018,3,3,16,15,311.5,107.0,4.35,7.7,214.0,427.63,368.42
2018,3,3,16,30,319.0,89.0,4.2,7.6,185.0,411.84,355.93
2018,3,3,16,45,420.0,70.5,4.0,7.5,172.0,470.26,404.99
2018,3,3,17,0,521.0,52.0,3.8,7.4,159.0,531.15,451.77
2018,3,3,17,15,455.5,43.5,3.7,7.3,118.0,459.88,387.56
2018,3,3,17,30,390.0,35.0,3.6,7.2,77.0,389.66,316.68
2018,3,3,17,45,234.5,22.5,3.45,7.1,44.0,234.07,66.46
2018,3,3,18,0,79.0,10.0,3.3,7.0,11.0,64.46,0.0
2018,3,3,18,15,39.5,5.0,3.3,6.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
