Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,15,594.0,234.0,4.3,10.7,671.0,385.07,296.75
2018,3,14,11,30,584.0,243.0,4.2,10.7,681.0,427.22,334.53
2018,3,14,11,45,702.5,194.5,4.05,10.7,728.0,482.76,381.13
2018,3,14,12,0,821.0,146.0,3.9,10.7,775.0,546.53,434.45
2018,3,14,12,15,577.5,239.5,3.85,10.75,682.0,531.87,425.38
2018,3,14,12,30,334.0,333.0,3.8,10.8,589.0,492.39,394.62
2018,3,14,12,45,283.5,344.0,3.7,10.8,560.0,492.21,395.13
2018,3,14,13,0,233.0,355.0,3.6,10.8,531.0,479.0,384.99
2018,3,14,13,15,225.5,345.5,3.6,10.85,513.0,480.87,387.3
2018,3,14,13,30,218.0,336.0,3.6,10.9,495.0,481.04,388.16
2018,3,14,13,45,189.5,300.5,3.55,10.9,435.5,437.59,354.84
2018,3,14,14,0,161.0,265.0,3.5,10.9,376.0,390.0,317.94
2018,3,14,14,15,424.5,204.5,3.55,10.9,481.0,589.58,481.61
2018,3,14,14,30,688.0,144.0,3.6,10.9,586.0,773.71,625.72
2018,3,14,14,45,734.5,124.5,3.6,10.95,572.0,808.44,651.42
2018,3,14,15,0,781.0,105.0,3.6,11.0,558.0,835.82,672.83
2018,3,14,15,15,792.0,94.5,3.6,11.0,525.0,843.68,680.14
2018,3,14,15,30,803.0,84.0,3.6,11.0,492.0,847.88,685.06
2018,3,14,15,45,760.5,85.0,3.8,10.9,442.5,814.65,663.52
2018,3,14,16,0,718.0,86.0,4.0,10.8,393.0,783.93,643.61
2018,3,14,16,15,543.0,99.0,4.0,10.7,315.0,643.01,536.69
2018,3,14,16,30,368.0,112.0,4.0,10.6,237.0,495.5,419.43
2018,3,14,16,45,346.5,96.5,4.0,10.45,198.5,456.03,388.29
2018,3,14,17,0,325.0,81.0,4.0,10.3,160.0,415.59,354.45
2018,3,14,17,15,252.0,66.0,3.95,10.1,118.5,333.02,282.81
2018,3,14,17,30,179.0,51.0,3.9,9.9,77.0,235.26,196.7
2018,3,14,17,45,134.5,34.0,3.85,9.65,49.0,178.31,137.71
2018,3,14,18,0,90.0,17.0,3.8,9.4,21.0,113.82,0.0
2018,3,14,18,15,45.0,8.5,3.85,9.3,10.5,7.26,0.0
2018,3,14,18,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,15,6,15,28.5,4.0,3.65,8.5,4.5,0.0,0.0
2018,3,15,6,30,57.0,8.0,3.9,8.9,9.0,6.83,0.0
2018,3,15,6,45,114.0,12.5,4.1,9.3,23.5,9.7,0.93
2018,3,15,7,0,171.0,17.0,4.3,9.7,38.0,13.03,5.76
2018,3,15,7,15,105.5,18.0,4.55,9.9,33.0,13.67,6.63
2018,3,15,7,30,40.0,19.0,4.8,10.1,28.0,15.16,8.11
2018,3,15,7,45,20.0,25.0,5.05,10.3,29.5,20.92,13.4
2018,3,15,8,0,0.0,31.0,5.3,10.5,31.0,25.57,17.62
2018,3,15,8,15,2.5,67.0,5.45,10.6,68.0,55.56,44.68
2018,3,15,8,30,5.0,103.0,5.6,10.7,105.0,83.33,69.43
2018,3,15,8,45,2.5,84.0,5.7,10.85,85.0,69.59,56.91
2018,3,15,9,0,0.0,65.0,5.8,11.0,65.0,53.9,42.7
2018,3,15,9,15,0.0,65.0,5.9,11.1,65.0,53.92,42.57
2018,3,15,9,30,0.0,65.0,6.0,11.2,65.0,53.94,42.44
2018,3,15,9,45,0.0,75.0,6.15,11.25,75.0,62.32,49.73
2018,3,15,10,0,0.0,85.0,6.3,11.3,85.0,70.71,54.38
2018,3,15,10,15,0.0,81.5,6.4,11.4,81.5,67.81,51.8
2018,3,15,10,30,0.0,78.0,6.5,11.5,78.0,64.91,49.24
2018,3,15,10,45,1.5,106.5,6.65,11.65,107.5,88.75,69.05
2018,3,15,11,0,3.0,135.0,6.8,11.8,137.0,112.17,88.39
2018,3,15,11,15,13.5,179.5,6.9,11.8,189.5,151.62,120.77
2018,3,15,11,30,24.0,224.0,7.0,11.8,242.0,190.55,152.67
2018,3,15,11,45,15.5,198.0,7.15,11.8,209.5,170.05,135.97
2018,3,15,12,0,7.0,172.0,7.3,11.8,177.0,146.07,116.28
2018,3,15,12,15,7.5,183.0,7.3,11.8,188.5,156.21,124.69
2018,3,15,12,30,8.0,194.0,7.3,11.8,200.0,166.57,133.27
2018,3,15,12,45,17.5,201.0,7.35,11.75,214.5,179.61,144.3
2018,3,15,13,0,27.0,208.0,7.4,11.7,229.0,199.07,160.7
2018,3,15,13,15,89.0,262.5,7.35,11.7,328.5,306.51,250.1
2018,3,15,13,30,151.0,317.0,7.3,11.7,428.0,413.04,337.58
2018,3,15,13,45,138.5,313.5,7.25,11.7,413.0,410.82,335.94
2018,3,15,14,0,126.0,310.0,7.2,11.7,398.0,407.43,333.53
2018,3,15,14,15,138.0,290.5,7.15,11.7,383.0,406.92,334.36
2018,3,15,14,30,150.0,271.0,7.1,11.7,368.0,405.58,334.6
2018,3,15,14,45,103.0,254.5,7.05,11.7,319.5,337.55,278.85
2018,3,15,15,0,56.0,238.0,7.0,11.7,271.0,284.16,234.25
2018,3,15,15,15,42.0,204.0,7.0,11.7,227.5,238.76,197.05
2018,3,15,15,30,28.0,170.0,7.0,11.7,184.0,192.1,158.29
2018,3,15,15,45,39.5,161.5,6.95,11.6,179.5,197.04,163.54
2018,3,15,16,0,51.0,153.0,6.9,11.5,175.0,202.27,169.01
2018,3,15,16,15,49.0,131.0,6.75,11.4,150.0,178.34,149.27
2018,3,15,16,30,47.0,109.0,6.6,11.3,125.0,153.62,128.59
2018,3,15,16,45,36.0,84.5,6.5,11.2,95.5,116.96,96.94
2018,3,15,17,0,25.0,60.0,6.4,11.1,66.0,79.77,64.41
2018,3,15,17,15,14.0,44.5,6.25,11.0,47.5,54.0,41.4
2018,3,15,17,30,3.0,29.0,6.1,10.9,29.0,26.34,16.8
2018,3,15,17,45,1.5,18.0,5.95,10.8,18.0,15.99,7.13
2018,3,15,18,0,0.0,7.0,5.8,10.7,7.0,5.75,0.0
2018,3,15,18,15,0.0,3.5,5.75,10.65,3.5,2.99,0.0
2018,3,15,18,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.65,10.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.75,10.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.0,4.2,9.05,3.0,0.0,0.0
2018,3,16,6,30,0.0,6.0,4.4,9.1,6.0,5.12,0.0
2018,3,16,6,45,0.0,20.0,4.6,9.15,20.0,16.52,6.5
2018,3,16,7,0,0.0,34.0,4.8,9.2,34.0,27.86,18.87
2018,3,16,7,15,0.0,53.5,4.9,9.15,53.5,43.04,33.09
2018,3,16,7,30,0.0,73.0,5.0,9.1,73.0,58.02,47.04
2018,3,16,7,45,2.0,70.0,5.1,9.05,70.5,56.99,46.31
2018,3,16,8,0,4.0,67.0,5.2,9.0,68.0,55.44,44.92
2018,3,16,8,15,2.0,75.5,5.25,9.05,76.0,62.36,51.1
2018,3,16,8,30,0.0,84.0,5.3,9.1,84.0,69.24,57.14
2018,3,16,8,45,99.0,132.5,5.35,9.15,182.0,98.05,82.77
2018,3,16,9,0,198.0,181.0,5.4,9.2,280.0,129.1,110.06
2018,3,16,9,15,368.0,173.0,5.4,9.35,376.5,111.27,93.88
2018,3,16,9,30,538.0,165.0,5.4,9.5,473.0,107.39,90.15
2018,3,16,9,45,323.5,209.0,5.4,9.6,397.5,137.42,116.27
2018,3,16,10,0,109.0,253.0,5.4,9.7,322.0,179.24,142.22
2018,3,16,10,15,143.5,257.0,5.45,9.85,353.0,198.4,154.79
2018,3,16,10,30,178.0,261.0,5.5,10.0,384.0,221.37,171.85
2018,3,16,10,45,263.5,287.5,5.6,10.15,476.5,268.44,207.84
2018,3,16,11,0,349.0,314.0,5.7,10.3,569.0,334.4,260.57
2018,3,16,11,15,268.5,282.0,5.8,10.35,481.0,310.43,245.76
2018,3,16,11,30,188.0,250.0,5.9,10.4,393.0,274.94,220.24
2018,3,16,11,45,270.0,288.5,6.05,10.5,496.5,358.6,288.74
2018,3,16,12,0,352.0,327.0,6.2,10.6,600.0,451.87,364.57
2018,3,16,12,15,625.5,223.0,6.25,10.6,708.5,552.26,447.8
2018,3,16,12,30,899.0,119.0,6.3,10.6,817.0,661.16,538.6
2018,3,16,12,45,790.0,164.0,6.4,10.65,773.0,676.63,551.96
2018,3,16,13,0,681.0,209.0,6.5,10.7,729.0,682.16,556.85
2018,3,16,13,15,650.0,207.0,6.5,10.65,695.5,690.36,564.94
2018,3,16,13,30,619.0,205.0,6.5,10.6,662.0,694.04,569.23
2018,3,16,13,45,582.5,204.0,6.55,10.55,623.5,689.94,567.33
2018,3,16,14,0,546.0,203.0,6.6,10.5,585.0,674.79,556.83
2018,3,16,14,15,666.5,167.5,6.55,10.45,614.0,766.66,632.38
2018,3,16,14,30,787.0,132.0,6.5,10.4,643.0,845.84,694.44
2018,3,16,14,45,669.0,158.5,6.5,10.35,576.0,794.05,655.65
2018,3,16,15,0,551.0,185.0,6.5,10.3,509.0,722.42,600.37
2018,3,16,15,15,675.5,139.5,6.5,10.3,507.5,802.13,665.8
2018,3,16,15,30,800.0,94.0,6.5,10.3,506.0,862.66,714.33
2018,3,16,15,45,751.0,95.0,6.3,10.15,453.5,828.66,689.27
2018,3,16,16,0,702.0,96.0,6.1,10.0,401.0,787.03,658.4
2018,3,16,16,15,670.5,88.0,5.85,9.9,351.0,746.99,628.04
2018,3,16,16,30,639.0,80.0,5.6,9.8,301.0,704.57,595.1
2018,3,16,16,45,517.0,79.0,5.4,9.65,239.0,590.23,503.2
2018,3,16,17,0,395.0,78.0,5.2,9.5,177.0,472.17,405.36
2018,3,16,17,15,321.0,64.5,5.0,9.3,132.5,388.57,332.96
2018,3,16,17,30,247.0,51.0,4.8,9.1,88.0,307.79,259.93
2018,3,16,17,45,168.5,35.5,4.6,8.9,56.5,224.55,178.62
2018,3,16,18,0,90.0,20.0,4.4,8.7,25.0,122.11,0.0
2018,3,16,18,15,45.0,10.0,4.4,8.7,12.5,40.48,0.0
2018,3,16,18,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,17,6,15,43.5,8.0,1.75,8.4,9.5,0.0,0.0
2018,3,17,6,30,87.0,16.0,1.8,8.6,19.0,13.66,0.0
2018,3,17,6,45,207.5,30.5,1.85,8.75,54.0,23.67,12.76
2018,3,17,7,0,328.0,45.0,1.9,8.9,89.0,34.75,25.11
2018,3,17,7,15,446.5,52.5,1.9,9.0,140.5,42.16,32.42
2018,3,17,7,30,565.0,60.0,1.9,9.1,192.0,47.59,37.68
2018,3,17,7,45,629.5,65.0,1.95,9.15,245.5,50.74,40.66
2018,3,17,8,0,694.0,70.0,2.0,9.2,299.0,53.96,43.57
2018,3,17,8,15,725.0,75.5,2.0,9.25,349.0,62.39,51.08
2018,3,17,8,30,756.0,81.0,2.0,9.3,399.0,65.85,54.03
2018,3,17,8,45,778.5,85.5,2.0,9.4,446.0,68.34,56.07
2018,3,17,9,0,801.0,90.0,2.0,9.5,493.0,70.76,58.02
2018,3,17,9,15,648.0,126.5,2.0,9.6,471.0,84.98,70.42
2018,3,17,9,30,495.0,163.0,2.0,9.7,449.0,105.24,88.02
2018,3,17,9,45,514.0,174.0,2.0,9.8,488.0,110.37,92.21
2018,3,17,10,0,533.0,185.0,2.0,9.9,527.0,151.78,104.69
2018,3,17,10,15,537.0,208.5,2.05,10.0,567.5,204.59,141.46
2018,3,17,10,30,541.0,232.0,2.1,10.1,608.0,258.63,185.0
2018,3,17,10,45,545.5,239.0,2.1,10.15,629.5,302.89,223.15
2018,3,17,11,0,550.0,246.0,2.1,10.2,651.0,347.49,262.38
2018,3,17,11,15,363.5,275.5,2.2,10.3,545.5,339.01,263.74
2018,3,17,11,30,177.0,305.0,2.3,10.4,440.0,314.39,249.23
2018,3,17,11,45,91.0,241.5,2.35,10.45,311.0,240.5,192.22
2018,3,17,12,0,5.0,178.0,2.4,10.5,182.0,150.04,119.32
2018,3,17,12,15,178.0,239.0,2.55,10.5,378.0,307.56,248.42
2018,3,17,12,30,351.0,300.0,2.7,10.5,574.0,479.52,384.74
2018,3,17,12,45,328.0,328.0,2.85,10.55,582.0,511.37,409.25
2018,3,17,13,0,305.0,356.0,3.0,10.6,590.0,541.79,433.03
2018,3,17,13,15,392.5,318.5,3.15,10.55,613.5,591.58,474.24
2018,3,17,13,30,480.0,281.0,3.3,10.5,637.0,656.34,526.44
2018,3,17,13,45,584.0,232.0,3.45,10.5,652.0,714.88,574.37
2018,3,17,14,0,688.0,183.0,3.6,10.5,667.0,781.04,627.74
2018,3,17,14,15,693.0,172.0,3.6,10.5,642.0,796.28,640.38
2018,3,17,14,30,698.0,161.0,3.6,10.5,617.0,808.41,650.43
2018,3,17,14,45,676.5,157.5,3.6,10.5,579.0,802.06,646.97
2018,3,17,15,0,655.0,154.0,3.6,10.5,541.0,792.06,641.07
2018,3,17,15,15,717.0,127.0,3.6,10.5,522.5,827.72,669.36
2018,3,17,15,30,779.0,100.0,3.6,10.5,504.0,853.24,689.87
2018,3,17,15,45,788.5,88.0,3.45,10.35,464.5,851.16,689.66
2018,3,17,16,0,798.0,76.0,3.3,10.2,425.0,845.15,686.72
2018,3,17,16,15,768.5,71.5,3.2,10.05,375.0,809.89,662.09
2018,3,17,16,30,739.0,67.0,3.1,9.9,325.0,771.89,634.93
2018,3,17,16,45,692.0,61.5,3.0,9.8,272.5,714.95,592.02
2018,3,17,17,0,645.0,56.0,2.9,9.7,220.0,663.84,551.76
2018,3,17,17,15,567.5,49.5,2.8,9.45,169.5,579.27,482.77
2018,3,17,17,30,490.0,43.0,2.7,9.2,119.0,496.08,410.99
2018,3,17,17,45,354.5,33.0,2.6,8.95,77.0,366.04,292.13
2018,3,17,18,0,219.0,23.0,2.5,8.7,35.0,221.19,9.48
2018,3,17,18,15,109.5,11.5,2.45,8.6,17.5,87.77,0.0
2018,3,17,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,6,15,24.5,7.5,1.2,8.15,8.5,0.0,0.0
2018,3,18,6,30,49.0,15.0,1.3,8.3,17.0,12.8,0.0
2018,3,18,6,45,103.0,32.0,1.4,8.45,44.0,24.91,14.47
2018,3,18,7,0,157.0,49.0,1.5,8.6,71.0,37.67,27.84
2018,3,18,7,15,200.0,67.5,1.6,8.8,107.5,51.13,40.58
2018,3,18,7,30,243.0,86.0,1.7,9.0,144.0,64.26,52.78
2018,3,18,7,45,341.0,94.5,1.8,9.15,197.0,68.54,56.76
2018,3,18,8,0,439.0,103.0,1.9,9.3,250.0,74.28,61.88
2018,3,18,8,15,565.5,98.5,2.0,9.6,319.5,72.28,59.88
2018,3,18,8,30,692.0,94.0,2.1,9.9,389.0,68.6,56.34
2018,3,18,8,45,550.5,138.0,2.15,10.15,389.5,95.07,79.66
2018,3,18,9,0,409.0,182.0,2.2,10.4,390.0,118.98,100.34
2018,3,18,9,15,318.5,221.0,2.25,10.65,391.5,145.68,123.17
2018,3,18,9,30,228.0,260.0,2.3,10.9,393.0,173.46,146.61
2018,3,18,9,45,221.5,280.0,2.3,11.15,416.0,183.82,154.9
2018,3,18,10,0,215.0,300.0,2.3,11.4,439.0,214.57,165.31
2018,3,18,10,15,218.0,314.5,2.25,11.55,461.5,243.54,185.78
2018,3,18,10,30,221.0,329.0,2.2,11.7,484.0,273.09,208.96
2018,3,18,10,45,185.0,344.5,2.1,11.85,477.0,293.95,227.57
2018,3,18,11,0,149.0,360.0,2.0,12.0,470.0,311.03,242.93
2018,3,18,11,15,202.5,363.0,1.95,12.05,516.5,348.93,272.38
2018,3,18,11,30,256.0,366.0,1.9,12.1,563.0,390.22,304.82
2018,3,18,11,45,306.5,358.0,1.85,12.1,596.5,430.92,337.13
2018,3,18,12,0,357.0,350.0,1.8,12.1,630.0,475.66,372.51
2018,3,18,12,15,248.0,363.5,1.85,12.05,558.0,450.29,354.3
2018,3,18,12,30,139.0,377.0,1.9,12.0,486.0,409.77,323.58
2018,3,18,12,45,102.0,364.0,1.95,11.95,443.5,380.93,301.97
2018,3,18,13,0,65.0,351.0,2.0,11.9,401.0,353.14,280.54
2018,3,18,13,15,44.5,316.0,2.0,11.85,350.0,313.57,249.89
2018,3,18,13,30,24.0,281.0,2.0,11.8,299.0,259.98,207.68
2018,3,18,13,45,20.5,266.0,2.05,11.75,281.0,246.34,197.31
2018,3,18,14,0,17.0,251.0,2.1,11.7,263.0,232.15,186.29
2018,3,18,14,15,14.0,232.5,2.05,11.65,242.0,214.64,172.48
2018,3,18,14,30,11.0,214.0,2.0,11.6,221.0,196.65,158.22
2018,3,18,14,45,7.5,192.5,1.95,11.55,197.0,174.93,140.79
2018,3,18,15,0,4.0,171.0,1.9,11.5,173.0,152.81,122.88
2018,3,18,15,15,26.0,186.0,1.9,11.5,199.5,203.91,166.26
2018,3,18,15,30,48.0,201.0,1.9,11.5,226.0,245.82,201.66
2018,3,18,15,45,97.0,188.0,1.6,11.3,232.5,280.94,232.5
2018,3,18,16,0,146.0,175.0,1.3,11.1,239.0,334.24,277.34
2018,3,18,16,15,109.5,151.0,1.15,11.0,196.0,276.11,229.66
2018,3,18,16,30,73.0,127.0,1.0,10.9,153.0,199.99,166.8
2018,3,18,16,45,113.0,113.0,0.85,10.8,145.5,239.76,201.46
2018,3,18,17,0,153.0,99.0,0.7,10.7,138.0,261.09,219.5
2018,3,18,17,15,141.0,78.0,0.75,10.6,107.5,225.52,188.96
2018,3,18,17,30,129.0,57.0,0.8,10.5,77.0,204.7,169.21
2018,3,18,17,45,85.0,39.0,0.85,10.4,50.0,147.43,115.7
2018,3,18,18,0,41.0,21.0,0.9,10.3,23.0,65.69,9.34
2018,3,18,18,15,20.5,10.5,0.95,10.3,11.5,23.6,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,19,6,15,88.0,9.5,2.9,7.55,13.5,8.11,0.0
2018,3,19,6,30,176.0,19.0,3.0,8.0,27.0,15.97,0.0
2018,3,19,6,45,336.0,29.5,3.1,8.4,69.5,24.4,14.55
2018,3,19,7,0,496.0,40.0,3.2,8.8,112.0,32.85,23.6
2018,3,19,7,15,576.0,47.5,3.35,9.1,163.5,38.41,29.11
2018,3,19,7,30,656.0,55.0,3.5,9.4,215.0,43.96,34.37
2018,3,19,7,45,650.0,65.5,3.65,9.75,255.0,51.04,40.83
2018,3,19,8,0,644.0,76.0,3.8,10.1,295.0,57.7,46.75
2018,3,19,8,15,552.0,107.0,4.0,10.5,315.5,78.36,65.12
2018,3,19,8,30,460.0,138.0,4.2,10.9,336.0,95.14,79.76
2018,3,19,8,45,438.0,162.5,4.45,11.3,368.5,108.89,91.54
2018,3,19,9,0,416.0,187.0,4.7,11.7,401.0,121.91,102.54
2018,3,19,9,15,430.5,201.0,4.5,11.95,439.0,128.46,107.83
2018,3,19,9,30,445.0,215.0,4.3,12.2,477.0,134.72,112.83
2018,3,19,9,45,571.0,188.5,4.1,12.5,546.5,121.85,101.26
2018,3,19,10,0,697.0,162.0,3.9,12.8,616.0,153.42,97.83
2018,3,19,10,15,745.0,153.0,3.75,13.05,659.5,200.88,127.81
2018,3,19,10,30,793.0,144.0,3.6,13.3,703.0,259.85,174.3
2018,3,19,10,45,607.0,224.5,3.5,13.55,661.0,313.84,228.44
2018,3,19,11,0,421.0,305.0,3.4,13.8,619.0,352.1,267.7
2018,3,19,11,15,404.0,319.5,3.4,14.0,626.0,391.06,301.32
2018,3,19,11,30,387.0,334.0,3.4,14.2,633.0,424.19,329.65
2018,3,19,11,45,522.5,282.0,3.35,14.45,690.5,478.65,373.12
2018,3,19,12,0,658.0,230.0,3.3,14.7,748.0,545.05,426.12
2018,3,19,12,15,724.5,200.5,3.15,14.85,771.5,598.51,468.83
2018,3,19,12,30,791.0,171.0,3.0,15.0,795.0,653.32,511.99
2018,3,19,12,45,577.5,256.0,2.8,15.15,709.5,624.99,489.22
2018,3,19,13,0,364.0,341.0,2.6,15.3,624.0,572.53,447.58
2018,3,19,13,15,351.0,339.0,2.5,15.35,607.5,583.08,456.22
2018,3,19,13,30,338.0,337.0,2.4,15.4,591.0,591.47,462.71
2018,3,19,13,45,274.0,336.0,2.25,15.45,537.5,557.79,436.85
2018,3,19,14,0,210.0,335.0,2.1,15.5,484.0,504.33,396.33
2018,3,19,14,15,336.5,289.0,2.05,15.3,516.5,593.08,467.07
2018,3,19,14,30,463.0,243.0,2.0,15.1,549.0,686.03,538.66
2018,3,19,14,45,386.5,249.0,1.9,14.9,495.0,620.33,489.8
2018,3,19,15,0,310.0,255.0,1.8,14.7,441.0,569.57,452.02
2018,3,19,15,15,275.5,239.5,1.8,14.7,396.0,529.9,423.43
2018,3,19,15,30,241.0,224.0,1.8,14.7,351.0,488.23,392.74
2018,3,19,15,45,252.5,199.5,1.7,14.35,321.5,475.88,385.66
2018,3,19,16,0,264.0,175.0,1.6,14.0,292.0,461.43,376.67
2018,3,19,16,15,374.5,138.0,1.55,13.75,282.5,538.71,440.56
2018,3,19,16,30,485.0,101.0,1.5,13.5,273.0,590.09,482.17
2018,3,19,16,45,495.0,84.5,1.45,13.25,236.0,581.99,476.16
2018,3,19,17,0,505.0,68.0,1.4,13.0,199.0,563.03,461.25
2018,3,19,17,15,421.5,59.0,1.45,12.7,151.5,472.17,389.29
2018,3,19,17,30,338.0,50.0,1.5,12.4,104.0,380.2,313.05
2018,3,19,17,45,233.0,36.0,1.55,12.1,67.0,274.5,218.9
2018,3,19,18,0,128.0,22.0,1.6,11.8,30.0,158.06,49.66
2018,3,19,18,15,64.0,11.0,1.8,11.65,15.0,55.2,0.0
2018,3,19,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.45,11.1,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.0,4.0,3.28,0.0
2018,3,20,6,45,0.0,6.5,3.3,10.9,6.5,5.33,0.0
2018,3,20,7,0,0.0,9.0,3.7,10.8,9.0,7.39,0.9
2018,3,20,7,15,0.0,14.0,4.1,10.8,14.0,11.51,4.73
2018,3,20,7,30,0.0,19.0,4.5,10.8,19.0,15.64,8.55
2018,3,20,7,45,0.0,29.5,4.85,10.85,29.5,24.33,16.46
2018,3,20,8,0,0.0,40.0,5.2,10.9,40.0,33.04,24.33
2018,3,20,8,15,0.0,40.0,5.3,10.95,40.0,33.05,24.27
2018,3,20,8,30,0.0,40.0,5.4,11.0,40.0,33.07,24.19
2018,3,20,8,45,0.0,64.0,5.45,11.05,64.0,53.05,42.01
2018,3,20,9,0,0.0,88.0,5.5,11.1,88.0,73.08,59.66
2018,3,20,9,15,0.0,93.0,5.6,11.15,93.0,77.15,63.06
2018,3,20,9,30,0.0,98.0,5.7,11.2,98.0,81.19,66.43
2018,3,20,9,45,0.0,117.0,5.75,11.25,117.0,95.94,79.19
2018,3,20,10,0,0.0,136.0,5.8,11.3,136.0,110.76,87.87
2018,3,20,10,15,0.0,133.5,5.85,11.35,133.5,109.3,86.45
2018,3,20,10,30,0.0,131.0,5.9,11.4,131.0,107.69,84.95
2018,3,20,10,45,1.0,148.5,5.9,11.45,149.0,121.98,96.64
2018,3,20,11,0,2.0,166.0,5.9,11.5,167.0,136.52,108.51
2018,3,20,11,15,1.5,157.5,6.0,11.55,158.5,130.2,103.18
2018,3,20,11,30,1.0,149.0,6.1,11.6,150.0,123.61,97.67
2018,3,20,11,45,0.5,132.5,6.15,11.65,133.0,110.28,86.58
2018,3,20,12,0,0.0,116.0,6.2,11.7,116.0,96.63,75.22
2018,3,20,12,15,0.0,97.5,6.25,11.75,97.5,81.36,62.52
2018,3,20,12,30,0.0,79.0,6.3,11.8,79.0,65.9,49.63
2018,3,20,12,45,0.0,69.5,6.4,11.85,69.5,57.94,42.99
2018,3,20,13,0,0.0,60.0,6.5,11.9,60.0,49.98,36.35
2018,3,20,13,15,0.0,60.5,6.3,11.9,60.5,50.39,36.72
2018,3,20,13,30,0.0,61.0,6.1,11.9,61.0,50.79,37.1
2018,3,20,13,45,0.0,64.0,5.85,11.9,64.0,53.27,39.23
2018,3,20,14,0,0.0,67.0,5.6,11.9,67.0,55.75,41.38
2018,3,20,14,15,0.0,74.0,5.45,11.9,74.0,61.58,46.34
2018,3,20,14,30,0.0,81.0,5.3,11.9,81.0,67.4,51.33
2018,3,20,14,45,0.0,80.5,5.1,11.95,80.5,66.95,51.06
2018,3,20,15,0,0.0,80.0,4.9,12.0,80.0,66.5,50.8
2018,3,20,15,15,0.0,73.5,4.9,12.0,73.5,61.04,46.32
2018,3,20,15,30,0.0,67.0,4.9,12.0,67.0,55.59,41.84
2018,3,20,15,45,0.0,71.5,4.65,12.0,71.5,59.32,45.16
2018,3,20,16,0,0.0,76.0,4.4,12.0,76.0,63.06,48.51
2018,3,20,16,15,0.0,78.5,4.25,11.95,78.5,65.48,50.74
2018,3,20,16,30,0.0,81.0,4.1,11.9,81.0,69.0,53.91
2018,3,20,16,45,6.0,84.5,3.95,11.9,86.0,80.32,63.98
2018,3,20,17,0,12.0,88.0,3.8,11.9,91.0,94.62,76.39
2018,3,20,17,15,7.0,71.5,3.9,11.85,73.0,75.8,59.73
2018,3,20,17,30,2.0,55.0,4.0,11.8,55.0,57.09,42.92
2018,3,20,17,45,1.0,36.5,4.15,11.75,36.5,37.72,25.37
2018,3,20,18,0,0.0,18.0,4.3,11.7,18.0,15.0,0.96
2018,3,20,18,15,0.0,9.0,4.8,11.75,9.0,7.68,0.0
2018,3,20,18,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,11.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,11.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,6,15,4.0,3.5,2.0,12.3,3.5,2.99,0.0
2018,3,21,6,30,8.0,7.0,2.1,12.5,7.0,6.06,0.0
2018,3,21,6,45,4.0,10.0,2.15,12.7,10.0,8.44,1.46
2018,3,21,7,0,0.0,13.0,2.2,12.9,13.0,10.68,3.79
2018,3,21,7,15,0.0,18.0,2.4,13.05,18.0,14.81,7.63
2018,3,21,7,30,0.0,23.0,2.6,13.2,23.0,18.94,11.43
2018,3,21,7,45,0.0,35.5,2.8,13.3,35.5,29.3,20.77
2018,3,21,8,0,0.0,48.0,3.0,13.4,48.0,39.69,30.05
2018,3,21,8,15,0.0,49.5,3.15,13.5,49.5,40.95,31.07
2018,3,21,8,30,0.0,51.0,3.3,13.6,51.0,42.21,32.07
2018,3,21,8,45,0.0,65.0,3.4,13.7,65.0,53.89,42.29
2018,3,21,9,0,0.0,79.0,3.5,13.8,79.0,65.6,52.44
2018,3,21,9,15,0.0,105.5,3.75,13.95,105.5,86.77,70.74
2018,3,21,9,30,0.0,132.0,4.0,14.1,132.0,106.91,87.96
2018,3,21,9,45,0.5,143.5,4.2,14.2,144.0,115.79,91.13
2018,3,21,10,0,1.0,155.0,4.4,14.3,156.0,125.12,98.54
2018,3,21,10,15,4.5,182.0,4.75,14.45,185.5,146.55,115.7
2018,3,21,10,30,8.0,209.0,5.1,14.6,215.0,168.59,133.28
2018,3,21,10,45,16.0,247.5,5.4,14.75,259.5,201.0,159.05
2018,3,21,11,0,24.0,286.0,5.7,14.9,304.0,234.78,185.89
2018,3,21,11,15,23.0,287.5,5.85,14.9,305.0,239.09,189.4
2018,3,21,11,30,22.0,289.0,6.0,14.9,306.0,243.12,192.73
2018,3,21,11,45,26.0,303.0,6.2,14.9,323.5,257.9,204.65
2018,3,21,12,0,30.0,317.0,6.4,14.9,341.0,276.42,219.6
2018,3,21,12,15,31.0,318.5,6.4,14.85,343.5,283.91,225.75
2018,3,21,12,30,32.0,320.0,6.4,14.8,346.0,291.47,231.99
2018,3,21,12,45,23.5,285.5,6.4,14.75,304.5,255.62,203.5
2018,3,21,13,0,15.0,251.0,6.4,14.7,263.0,222.57,177.06
2018,3,21,13,15,35.5,279.0,6.35,14.65,306.0,273.48,218.74
2018,3,21,13,30,56.0,307.0,6.3,14.6,349.0,320.59,257.15
2018,3,21,13,45,64.5,314.0,6.25,14.55,361.5,340.52,273.61
2018,3,21,14,0,73.0,321.0,6.2,14.5,374.0,361.53,291.0
2018,3,21,14,15,49.5,272.5,6.25,14.5,307.5,298.52,240.69
2018,3,21,14,30,26.0,224.0,6.3,14.5,241.0,232.96,187.64
2018,3,21,14,45,22.5,212.5,6.4,14.5,227.0,207.42,167.24
2018,3,21,15,0,19.0,201.0,6.5,14.5,213.0,195.39,157.72
2018,3,21,15,15,51.5,202.5,6.5,14.5,231.0,245.31,200.48
2018,3,21,15,30,84.0,204.0,6.5,14.5,249.0,282.1,232.43
2018,3,21,15,45,116.0,189.5,6.7,14.3,245.5,318.94,264.76
2018,3,21,16,0,148.0,175.0,6.9,14.1,242.0,336.32,281.4
2018,3,21,16,15,93.0,142.5,6.9,13.95,183.0,249.65,208.85
2018,3,21,16,30,38.0,110.0,6.9,13.8,124.0,145.62,120.15
2018,3,21,16,45,53.5,100.5,6.85,13.7,116.5,152.17,126.65
2018,3,21,17,0,69.0,91.0,6.8,13.6,109.0,175.11,146.54
2018,3,21,17,15,48.0,73.5,6.8,13.55,85.0,123.06,101.12
2018,3,21,17,30,27.0,56.0,6.8,13.5,61.0,87.45,69.2
2018,3,21,17,45,20.0,38.5,6.85,13.4,41.5,62.95,46.63
2018,3,21,18,0,13.0,21.0,6.9,13.3,22.0,33.6,11.88
2018,3,21,18,15,9.0,11.5,6.95,13.3,12.0,16.29,0.0
2018,3,21,18,30,5.0,2.0,7.0,13.3,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.1,13.3,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,13.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,13.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,13.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,13.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,13.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,13.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,13.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,13.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,13.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,13.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,12.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,12.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,12.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,12.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,12.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,12.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,12.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,12.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,12.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,12.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,12.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,12.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,12.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.35,12.6,2.5,2.13,0.0
2018,3,22,6,30,0.0,5.0,6.4,12.6,5.0,4.1,0.0
2018,3,22,6,45,0.0,8.5,6.4,12.6,8.5,6.98,0.27
2018,3,22,7,0,0.0,12.0,6.4,12.6,12.0,9.86,3.07
2018,3,22,7,15,0.0,14.5,6.3,12.6,14.5,11.92,5.04
2018,3,22,7,30,0.0,17.0,6.2,12.6,17.0,13.99,6.97
2018,3,22,7,45,0.0,18.5,6.1,12.65,18.5,15.23,8.11
2018,3,22,8,0,0.0,20.0,6.0,12.7,20.0,16.48,9.21
2018,3,22,8,15,0.0,25.0,5.95,12.65,25.0,20.62,12.91
2018,3,22,8,30,0.0,30.0,5.9,12.6,30.0,24.78,16.58
2018,3,22,8,45,2.5,68.0,5.85,12.6,69.5,56.43,44.71
2018,3,22,9,0,5.0,106.0,5.8,12.6,109.0,86.98,71.52
2018,3,22,9,15,6.0,126.0,5.95,12.45,129.5,102.27,84.75
2018,3,22,9,30,7.0,146.0,6.1,12.3,150.0,117.31,97.69
2018,3,22,9,45,13.5,178.0,6.3,12.2,186.5,141.1,112.79
2018,3,22,10,0,20.0,210.0,6.5,12.1,223.0,166.52,133.02
2018,3,22,10,15,24.5,236.0,6.6,11.8,253.0,180.1,143.74
2018,3,22,10,30,29.0,262.0,6.7,11.5,283.0,203.11,162.45
2018,3,22,10,45,31.5,278.0,6.85,11.25,301.5,220.08,176.42
2018,3,22,11,0,34.0,294.0,7.0,11.0,320.0,237.8,191.08
2018,3,22,11,15,111.0,314.0,7.0,10.9,401.0,284.66,228.17
2018,3,22,11,30,188.0,334.0,7.0,10.8,482.0,345.0,277.08
2018,3,22,11,45,309.0,326.0,7.05,10.75,572.0,413.89,333.45
2018,3,22,12,0,430.0,318.0,7.1,10.7,662.0,498.42,402.9
2018,3,22,12,15,487.0,295.0,7.15,10.8,685.0,543.76,441.2
2018,3,22,12,30,544.0,272.0,7.2,10.9,708.0,591.8,481.66
2018,3,22,12,45,638.0,229.0,7.2,10.95,735.5,652.35,532.44
2018,3,22,13,0,732.0,186.0,7.2,11.0,763.0,714.23,584.13
2018,3,22,13,15,810.0,150.5,7.25,11.1,777.5,769.54,630.31
2018,3,22,13,30,888.0,115.0,7.3,11.2,792.0,820.99,671.22
2018,3,22,13,45,904.0,105.5,7.35,11.25,776.5,854.85,697.83
2018,3,22,14,0,920.0,96.0,7.4,11.3,761.0,885.85,722.39
2018,3,22,14,15,913.0,95.0,7.5,11.25,731.5,903.12,737.11
2018,3,22,14,30,906.0,94.0,7.6,11.2,702.0,916.73,749.3
2018,3,22,14,45,896.0,91.5,7.7,11.15,665.5,922.27,755.55
2018,3,22,15,0,886.0,89.0,7.8,11.1,629.0,924.02,759.14
2018,3,22,15,15,869.0,86.5,7.8,11.1,585.0,915.63,754.61
2018,3,22,15,30,852.0,84.0,7.8,11.1,541.0,913.61,755.16
2018,3,22,15,45,765.0,92.5,7.85,10.75,475.0,846.97,706.55
2018,3,22,16,0,678.0,101.0,7.9,10.4,409.0,783.9,659.98
2018,3,22,16,15,704.5,86.5,7.85,10.25,374.0,787.65,665.35
2018,3,22,16,30,731.0,72.0,7.8,10.1,339.0,781.34,662.16
2018,3,22,16,45,689.5,67.0,7.75,9.95,288.0,735.75,626.61
2018,3,22,17,0,648.0,62.0,7.7,9.8,237.0,683.01,583.69
2018,3,22,17,15,558.5,55.0,7.5,9.55,182.5,586.08,501.86
2018,3,22,17,30,469.0,48.0,7.3,9.3,128.0,491.06,418.18
2018,3,22,17,45,377.0,38.5,7.1,9.1,88.5,393.81,327.14
2018,3,22,18,0,285.0,29.0,6.9,8.9,49.0,287.17,165.41
2018,3,22,18,15,150.0,16.0,6.75,8.85,25.5,121.91,0.0
2018,3,22,18,30,15.0,3.0,6.6,8.8,2.0,0.0,0.0
2018,3,22,18,45,7.5,1.5,6.45,8.7,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.2,8.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,8.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,8.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,8.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,8.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,7.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,7.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,7.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,23,6,15,124.5,12.5,2.0,8.75,20.5,10.67,0.0
2018,3,23,6,30,249.0,25.0,2.0,9.1,41.0,21.03,4.64
2018,3,23,6,45,385.0,34.5,1.95,9.45,85.5,28.43,19.0
2018,3,23,7,0,521.0,44.0,1.9,9.8,130.0,35.88,26.49
2018,3,23,7,15,597.5,50.0,1.95,9.95,182.5,40.15,30.74
2018,3,23,7,30,674.0,56.0,2.0,10.1,235.0,48.42,38.38
2018,3,23,7,45,723.5,60.0,2.0,10.2,289.0,51.23,40.94
2018,3,23,8,0,773.0,64.0,2.0,10.3,343.0,54.09,43.44
2018,3,23,8,15,805.0,68.0,2.1,10.45,396.0,56.75,45.68
2018,3,23,8,30,837.0,72.0,2.2,10.6,449.0,59.37,47.84
2018,3,23,8,45,800.5,88.5,2.3,10.75,481.0,69.98,57.1
2018,3,23,9,0,764.0,105.0,2.4,10.9,513.0,80.04,65.77
2018,3,23,9,15,830.5,95.0,2.55,11.05,571.5,72.59,58.95
2018,3,23,9,30,897.0,85.0,2.7,11.2,630.0,75.7,61.49
2018,3,23,9,45,920.0,83.5,2.85,11.35,672.0,94.62,59.35
2018,3,23,10,0,943.0,82.0,3.0,11.5,714.0,153.14,85.28
2018,3,23,10,15,951.0,83.5,3.2,11.65,746.0,213.58,129.24
2018,3,23,10,30,959.0,85.0,3.4,11.8,778.0,274.4,181.27
2018,3,23,10,45,955.0,90.0,3.6,11.95,799.5,334.62,236.32
2018,3,23,11,0,951.0,95.0,3.8,12.1,821.0,393.5,290.76
2018,3,23,11,15,953.5,96.5,4.0,12.15,837.5,450.71,343.19
2018,3,23,11,30,956.0,98.0,4.2,12.2,854.0,506.79,393.76
2018,3,23,11,45,965.5,95.5,4.4,12.25,865.5,561.71,442.32
2018,3,23,12,0,975.0,93.0,4.6,12.3,877.0,615.55,489.0
2018,3,23,12,15,975.5,92.5,4.7,12.35,877.5,664.46,530.55
2018,3,23,12,30,976.0,92.0,4.8,12.4,878.0,711.05,569.45
2018,3,23,12,45,951.0,101.5,4.9,12.4,861.0,747.0,599.38
2018,3,23,13,0,926.0,111.0,5.0,12.4,844.0,778.61,625.48
2018,3,23,13,15,873.0,128.5,5.05,12.35,809.0,799.05,641.72
2018,3,23,13,30,820.0,146.0,5.1,12.3,774.0,808.46,649.6
2018,3,23,13,45,842.0,133.5,5.15,12.25,761.5,843.76,676.99
2018,3,23,14,0,864.0,121.0,5.2,12.2,749.0,876.49,702.39
2018,3,23,14,15,855.0,118.0,5.2,12.15,717.5,889.75,713.25
2018,3,23,14,30,846.0,115.0,5.2,12.1,686.0,899.25,721.62
2018,3,23,14,45,841.5,108.5,5.2,12.0,650.5,905.1,727.65
2018,3,23,15,0,837.0,102.0,5.2,11.9,615.0,907.18,731.1
2018,3,23,15,15,857.5,89.5,5.2,11.9,583.0,921.28,743.41
2018,3,23,15,30,878.0,77.0,5.2,11.9,551.0,921.38,745.46
2018,3,23,15,45,853.5,75.0,5.05,11.75,501.5,909.24,738.01
2018,3,23,16,0,829.0,73.0,4.9,11.6,452.0,883.85,720.7
2018,3,23,16,15,793.5,70.5,4.85,11.45,399.5,844.58,693.4
2018,3,23,16,30,758.0,68.0,4.8,11.3,347.0,802.67,663.48
2018,3,23,16,45,708.0,64.0,4.7,11.2,293.5,743.61,618.82
2018,3,23,17,0,658.0,60.0,4.6,11.1,240.0,690.42,577.06
2018,3,23,17,15,582.0,54.0,4.4,10.85,188.0,605.91,507.91
2018,3,23,17,30,506.0,48.0,4.2,10.6,136.0,522.55,436.34
2018,3,23,17,45,380.0,38.5,4.0,10.4,91.5,397.26,325.75
2018,3,23,18,0,254.0,29.0,3.8,10.2,47.0,267.24,164.78
2018,3,23,18,15,133.5,15.5,3.8,10.1,24.5,109.83,0.0
2018,3,23,18,30,13.0,2.0,3.8,10.0,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,9.95,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,24,5,45,3.5,1.0,2.55,9.2,1.0,0.0,0.0
2018,3,24,6,0,7.0,2.0,2.5,9.2,2.0,0.0,0.0
2018,3,24,6,15,12.0,5.5,2.6,9.4,6.0,4.69,0.0
2018,3,24,6,30,17.0,9.0,2.7,9.6,10.0,7.76,0.0
2018,3,24,6,45,8.5,14.5,2.85,9.8,15.0,12.26,5.04
2018,3,24,7,0,0.0,20.0,3.0,10.0,20.0,16.46,9.13
2018,3,24,7,15,4.5,28.5,3.05,10.05,29.5,23.53,15.71
2018,3,24,7,30,9.0,37.0,3.1,10.1,39.0,31.4,22.96
2018,3,24,7,45,117.5,85.5,3.15,10.2,128.0,66.36,54.6
2018,3,24,8,0,226.0,134.0,3.2,10.3,217.0,95.31,80.4
2018,3,24,8,15,165.5,159.5,3.25,10.35,225.0,114.6,97.28
2018,3,24,8,30,105.0,185.0,3.3,10.4,233.0,129.3,109.9
2018,3,24,8,45,82.5,201.0,3.35,10.45,241.0,144.93,123.22
2018,3,24,9,0,60.0,217.0,3.4,10.5,249.0,155.02,131.58
2018,3,24,9,15,144.5,230.5,3.55,10.55,316.5,156.66,132.59
2018,3,24,9,30,229.0,244.0,3.7,10.6,384.0,154.84,130.66
2018,3,24,9,45,434.5,217.0,3.85,10.65,503.0,145.86,108.93
2018,3,24,10,0,640.0,190.0,4.0,10.7,622.0,181.36,120.29
2018,3,24,10,15,683.5,184.0,4.15,10.75,664.5,227.89,153.39
2018,3,24,10,30,727.0,178.0,4.3,10.8,707.0,279.33,195.89
2018,3,24,10,45,846.5,134.5,4.45,10.85,770.0,334.84,242.05
2018,3,24,11,0,966.0,91.0,4.6,10.9,833.0,399.49,297.94
2018,3,24,11,15,970.5,92.0,4.75,10.9,850.5,457.81,351.87
2018,3,24,11,30,975.0,93.0,4.9,10.9,868.0,515.15,403.98
2018,3,24,11,45,977.0,93.0,5.05,10.95,876.5,569.23,452.29
2018,3,24,12,0,979.0,93.0,5.2,11.0,885.0,621.56,498.08
2018,3,24,12,15,979.5,93.0,5.3,11.0,885.5,671.04,540.58
2018,3,24,12,30,980.0,93.0,5.4,11.0,886.0,718.21,580.4
2018,3,24,12,45,885.5,130.5,5.55,11.0,842.0,731.52,592.56
2018,3,24,13,0,791.0,168.0,5.7,11.0,798.0,742.73,602.21
2018,3,24,13,15,505.0,218.0,5.75,10.95,617.5,606.14,494.77
2018,3,24,13,30,219.0,268.0,5.8,10.9,437.0,437.65,357.9
2018,3,24,13,45,353.0,268.0,5.85,10.85,530.5,560.85,459.77
2018,3,24,14,0,487.0,268.0,5.9,10.8,624.0,706.39,576.06
2018,3,24,14,15,420.0,277.5,5.9,10.75,575.5,675.88,551.79
2018,3,24,14,30,353.0,287.0,5.9,10.7,527.0,625.23,512.53
