Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,0,482.0,105.0,3.5,15.0,279.0,611.0,504.15
2018,4,23,17,15,469.0,90.0,3.5,14.55,237.0,571.26,473.94
2018,4,23,17,30,456.0,75.0,3.5,14.1,195.0,536.94,447.3
2018,4,23,17,45,390.0,64.0,3.5,13.65,150.5,449.59,375.96
2018,4,23,18,0,324.0,53.0,3.5,13.2,106.0,372.7,309.97
2018,4,23,18,15,218.5,39.0,3.4,12.95,69.0,265.31,212.92
2018,4,23,18,30,113.0,25.0,3.3,12.7,32.0,150.71,61.5
2018,4,23,18,45,56.5,12.5,3.2,12.4,16.0,49.77,0.0
2018,4,23,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.75,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.9,2.0,1.71,0.0
2018,4,24,5,45,0.0,8.0,2.15,10.1,8.0,6.57,0.0
2018,4,24,6,0,0.0,14.0,2.2,10.3,14.0,11.51,4.29
2018,4,24,6,15,0.0,23.0,2.15,10.4,23.0,18.95,11.3
2018,4,24,6,30,0.0,32.0,2.1,10.5,32.0,26.4,18.26
2018,4,24,6,45,0.0,42.0,2.05,10.6,42.0,34.7,25.91
2018,4,24,7,0,0.0,52.0,2.0,10.7,52.0,43.02,33.46
2018,4,24,7,15,0.0,62.0,1.95,10.85,62.0,51.36,40.89
2018,4,24,7,30,0.0,72.0,1.9,11.0,72.0,59.71,48.23
2018,4,24,7,45,3.0,107.0,1.9,11.1,108.5,86.91,72.22
2018,4,24,8,0,6.0,142.0,1.9,11.2,145.0,112.82,94.68
2018,4,24,8,15,23.0,178.5,1.9,11.3,191.5,139.13,117.16
2018,4,24,8,30,40.0,215.0,1.9,11.4,238.0,155.05,130.39
2018,4,24,8,45,79.0,245.0,1.95,11.55,296.0,173.65,145.81
2018,4,24,9,0,118.0,275.0,2.0,11.7,354.0,179.7,150.42
2018,4,24,9,15,269.5,270.5,2.05,11.85,464.5,175.96,135.18
2018,4,24,9,30,421.0,266.0,2.1,12.0,575.0,199.62,142.27
2018,4,24,9,45,521.0,238.5,2.2,12.15,639.5,230.62,160.46
2018,4,24,10,0,621.0,211.0,2.3,12.3,704.0,268.22,187.97
2018,4,24,10,15,440.5,293.0,2.35,12.4,649.0,315.63,235.28
2018,4,24,10,30,260.0,375.0,2.4,12.5,594.0,348.11,268.0
2018,4,24,10,45,288.0,377.0,2.5,12.6,625.0,383.49,296.73
2018,4,24,11,0,316.0,379.0,2.6,12.7,656.0,421.8,327.76
2018,4,24,11,15,318.0,375.0,2.65,12.75,657.5,445.64,347.77
2018,4,24,11,30,320.0,371.0,2.7,12.8,659.0,469.08,367.22
2018,4,24,11,45,505.0,307.0,2.75,12.85,765.0,556.29,436.06
2018,4,24,12,0,690.0,243.0,2.8,12.9,871.0,657.41,514.59
2018,4,24,12,15,673.0,250.0,2.9,12.95,861.5,691.07,540.63
2018,4,24,12,30,656.0,257.0,3.0,13.0,852.0,721.9,564.56
2018,4,24,12,45,661.0,253.0,3.1,13.05,847.0,757.47,592.02
2018,4,24,13,0,666.0,249.0,3.2,13.1,842.0,791.2,617.86
2018,4,24,13,15,578.5,288.5,3.35,13.05,796.5,781.51,610.66
2018,4,24,13,30,491.0,328.0,3.5,13.0,751.0,767.9,600.48
2018,4,24,13,45,620.5,260.5,3.6,13.0,779.5,846.24,662.14
2018,4,24,14,0,750.0,193.0,3.7,13.0,808.0,923.14,720.2
2018,4,24,14,15,823.0,154.0,3.75,12.9,804.5,965.9,751.39
2018,4,24,14,30,896.0,115.0,3.8,12.8,801.0,1001.25,777.69
2018,4,24,14,45,864.0,120.0,3.8,12.7,755.0,1002.85,780.28
2018,4,24,15,0,832.0,125.0,3.8,12.6,709.0,988.87,772.4
2018,4,24,15,15,824.5,118.5,3.8,12.6,667.0,982.31,769.72
2018,4,24,15,30,817.0,112.0,3.8,12.6,625.0,972.11,764.57
2018,4,24,15,45,800.5,108.5,3.75,12.35,579.0,953.0,753.58
2018,4,24,16,0,784.0,105.0,3.7,12.1,533.0,930.62,740.32
2018,4,24,16,15,755.5,99.0,3.65,11.95,479.5,896.96,718.55
2018,4,24,16,30,727.0,93.0,3.6,11.8,426.0,854.61,690.14
2018,4,24,16,45,621.5,97.5,3.55,11.65,357.5,750.96,615.0
2018,4,24,17,0,516.0,102.0,3.5,11.5,289.0,647.21,537.52
2018,4,24,17,15,314.5,101.5,3.5,11.3,210.0,448.16,378.87
2018,4,24,17,30,113.0,101.0,3.5,11.1,131.0,231.1,195.36
2018,4,24,17,45,84.0,80.0,3.45,10.9,99.5,180.54,151.6
2018,4,24,18,0,55.0,59.0,3.4,10.7,68.0,130.4,106.9
2018,4,24,18,15,37.5,41.0,3.3,10.55,46.0,82.0,63.24
2018,4,24,18,30,20.0,23.0,3.2,10.4,24.0,42.85,16.75
2018,4,24,18,45,13.5,12.5,3.1,10.25,13.0,20.02,0.0
2018,4,24,19,0,7.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,10.05,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.0,2.65,8.0,2.0,0.0,0.0
2018,4,25,5,30,6.0,4.0,2.7,8.1,4.0,3.41,0.0
2018,4,25,5,45,28.0,13.0,2.75,8.2,16.0,10.99,0.72
2018,4,25,6,0,50.0,22.0,2.8,8.3,28.0,17.6,9.73
2018,4,25,6,15,75.5,32.5,2.7,8.4,46.5,25.64,17.46
2018,4,25,6,30,101.0,43.0,2.6,8.5,65.0,33.5,24.89
2018,4,25,6,45,50.5,55.5,2.45,8.55,66.5,44.4,34.97
2018,4,25,7,0,0.0,68.0,2.3,8.6,68.0,56.06,45.59
2018,4,25,7,15,0.0,85.5,2.2,8.8,85.5,69.76,57.86
2018,4,25,7,30,0.0,103.0,2.1,9.0,103.0,83.31,69.8
2018,4,25,7,45,3.0,133.0,1.95,9.15,134.5,105.6,89.34
2018,4,25,8,0,6.0,163.0,1.8,9.3,166.0,127.34,108.07
2018,4,25,8,15,34.0,201.5,1.8,9.55,221.5,146.16,123.97
2018,4,25,8,30,62.0,240.0,1.8,9.8,277.0,169.49,143.55
2018,4,25,8,45,96.5,267.5,1.75,10.1,330.0,186.15,157.12
2018,4,25,9,0,131.0,295.0,1.7,10.4,383.0,189.87,159.6
2018,4,25,9,15,214.0,294.0,1.8,10.65,447.5,200.51,156.28
2018,4,25,9,30,297.0,293.0,1.9,10.9,512.0,214.44,159.43
2018,4,25,9,45,330.0,300.5,1.95,11.15,554.5,248.1,183.26
2018,4,25,10,0,363.0,308.0,2.0,11.4,597.0,285.76,212.54
2018,4,25,10,15,429.5,305.0,2.1,11.65,659.0,321.5,240.65
2018,4,25,10,30,496.0,302.0,2.2,11.9,721.0,374.31,283.28
2018,4,25,10,45,636.5,246.5,2.3,12.1,797.5,424.54,323.57
2018,4,25,11,0,777.0,191.0,2.4,12.3,874.0,492.51,378.61
2018,4,25,11,15,826.0,168.5,2.55,12.45,905.0,546.88,424.19
2018,4,25,11,30,875.0,146.0,2.7,12.6,936.0,602.67,470.32
2018,4,25,11,45,895.0,136.5,2.8,12.7,949.0,654.43,512.39
2018,4,25,12,0,915.0,127.0,2.9,12.8,962.0,705.84,553.37
2018,4,25,12,15,915.5,126.0,3.05,12.8,960.0,749.94,588.49
2018,4,25,12,30,916.0,125.0,3.2,12.8,958.0,791.88,621.5
2018,4,25,12,45,915.0,123.5,3.3,12.85,948.0,829.85,649.17
2018,4,25,13,0,914.0,122.0,3.4,12.9,938.0,865.13,674.85
2018,4,25,13,15,901.0,125.5,3.5,12.85,917.0,891.97,694.82
2018,4,25,13,30,888.0,129.0,3.6,12.8,896.0,915.31,712.47
2018,4,25,13,45,858.5,138.5,3.65,12.7,862.5,925.9,721.1
2018,4,25,14,0,829.0,148.0,3.7,12.6,829.0,944.96,735.96
2018,4,25,14,15,850.5,132.5,3.8,12.5,808.0,970.78,755.98
2018,4,25,14,30,872.0,117.0,3.9,12.4,787.0,981.43,765.46
2018,4,25,14,45,858.5,116.0,3.95,12.35,748.5,994.08,776.21
2018,4,25,15,0,845.0,115.0,4.0,12.3,710.0,991.39,776.33
2018,4,25,15,15,830.0,112.0,4.0,12.3,666.5,981.25,771.01
2018,4,25,15,30,815.0,109.0,4.0,12.3,623.0,967.56,763.35
2018,4,25,15,45,792.0,106.5,4.05,12.05,574.5,943.11,749.08
2018,4,25,16,0,769.0,104.0,4.1,11.8,526.0,915.49,732.5
2018,4,25,16,15,674.5,114.0,4.1,11.6,458.5,837.81,678.28
2018,4,25,16,30,580.0,124.0,4.1,11.4,391.0,751.95,616.73
2018,4,25,16,45,536.5,115.0,4.1,11.25,338.5,691.86,573.25
2018,4,25,17,0,493.0,106.0,4.1,11.1,286.0,623.2,521.62
2018,4,25,17,15,453.0,94.0,4.05,10.9,239.5,562.97,474.96
2018,4,25,17,30,413.0,82.0,4.0,10.7,193.0,503.19,426.83
2018,4,25,17,45,331.5,70.0,3.95,10.5,146.5,409.45,348.23
2018,4,25,18,0,250.0,58.0,3.9,10.3,100.0,320.44,270.06
2018,4,25,18,15,162.5,42.0,3.85,10.15,65.5,208.56,170.24
2018,4,25,18,30,75.0,26.0,3.8,10.0,31.0,112.3,59.71
2018,4,25,18,45,39.5,13.5,3.7,9.9,16.0,38.93,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,8.25,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.4,4.0,3.41,0.0
2018,4,26,5,45,27.0,12.5,3.3,8.5,15.5,10.62,1.24
2018,4,26,6,0,49.0,21.0,3.4,8.6,27.0,16.84,9.11
2018,4,26,6,15,64.0,30.0,3.35,8.7,41.5,23.73,15.74
2018,4,26,6,30,79.0,39.0,3.3,8.8,56.0,30.43,22.08
2018,4,26,6,45,39.5,49.0,3.3,8.9,57.5,39.57,30.52
2018,4,26,7,0,0.0,59.0,3.3,9.0,59.0,48.86,38.97
2018,4,26,7,15,0.0,68.5,3.3,9.15,68.5,56.79,46.06
2018,4,26,7,30,0.0,78.0,3.3,9.3,78.0,64.67,52.98
2018,4,26,7,45,0.0,85.5,3.3,9.45,85.5,70.79,58.25
2018,4,26,8,0,0.0,93.0,3.3,9.6,93.0,76.86,63.42
2018,4,26,8,15,10.0,145.0,3.3,9.85,151.0,115.92,97.62
2018,4,26,8,30,20.0,197.0,3.3,10.1,209.0,152.76,129.29
2018,4,26,8,45,27.0,230.5,3.35,10.3,248.0,164.72,139.08
2018,4,26,9,0,34.0,264.0,3.4,10.5,287.0,184.27,155.36
2018,4,26,9,15,29.5,268.5,3.45,10.7,289.5,190.59,152.56
2018,4,26,9,30,25.0,273.0,3.5,10.9,292.0,211.99,169.18
2018,4,26,9,45,59.0,283.5,3.55,11.1,330.0,216.65,170.83
2018,4,26,10,0,93.0,294.0,3.6,11.3,368.0,229.02,179.27
2018,4,26,10,15,183.0,302.5,3.7,11.4,455.0,270.56,210.05
2018,4,26,10,30,273.0,311.0,3.8,11.5,542.0,313.14,243.0
2018,4,26,10,45,322.5,326.5,3.9,11.65,606.0,365.31,285.2
2018,4,26,11,0,372.0,342.0,4.0,11.8,670.0,418.41,328.21
2018,4,26,11,15,528.5,287.0,4.1,11.9,761.0,487.27,383.6
2018,4,26,11,30,685.0,232.0,4.2,12.0,852.0,566.16,447.34
2018,4,26,11,45,807.5,174.5,4.3,12.05,910.0,636.12,504.43
2018,4,26,12,0,930.0,117.0,4.4,12.1,968.0,709.66,564.1
2018,4,26,12,15,930.0,117.5,4.45,12.15,966.5,754.97,600.2
2018,4,26,12,30,930.0,118.0,4.5,12.2,965.0,798.12,633.87
2018,4,26,12,45,929.0,117.0,4.55,12.2,955.5,836.8,662.49
2018,4,26,13,0,928.0,116.0,4.6,12.2,946.0,872.78,689.12
2018,4,26,13,15,915.5,120.0,4.65,12.2,925.5,900.76,709.96
2018,4,26,13,30,903.0,124.0,4.7,12.2,905.0,925.25,728.42
2018,4,26,13,45,897.5,122.0,4.75,12.25,880.0,946.74,744.72
2018,4,26,14,0,892.0,120.0,4.8,12.3,855.0,964.77,758.69
2018,4,26,14,15,875.5,122.0,4.8,12.25,820.5,972.93,765.66
2018,4,26,14,30,859.0,124.0,4.8,12.2,786.0,989.5,778.88
2018,4,26,14,45,834.0,126.5,4.8,12.2,743.5,983.03,775.61
2018,4,26,15,0,809.0,129.0,4.8,12.2,701.0,972.7,769.86
2018,4,26,15,15,818.0,118.0,4.8,12.2,665.5,977.28,775.06
2018,4,26,15,30,827.0,107.0,4.8,12.2,630.0,978.08,777.63
2018,4,26,15,45,794.0,107.0,4.8,12.05,578.0,946.56,757.35
2018,4,26,16,0,761.0,107.0,4.8,11.9,526.0,911.92,734.84
2018,4,26,16,15,758.5,97.5,4.8,11.75,482.0,893.23,723.99
2018,4,26,16,30,756.0,88.0,4.8,11.6,438.0,871.28,710.46
2018,4,26,16,45,721.0,83.5,4.8,11.45,385.0,827.99,680.49
2018,4,26,17,0,686.0,79.0,4.8,11.3,332.0,777.31,644.08
2018,4,26,17,15,592.5,77.5,4.8,11.15,271.5,676.52,566.99
2018,4,26,17,30,499.0,76.0,4.8,11.0,211.0,577.23,488.19
2018,4,26,17,45,327.5,67.0,4.75,10.8,148.0,401.48,342.61
2018,4,26,18,0,156.0,58.0,4.7,10.6,85.0,225.06,189.59
2018,4,26,18,15,107.5,41.5,4.6,10.45,57.0,163.92,133.12
2018,4,26,18,30,59.0,25.0,4.5,10.3,29.0,98.09,55.98
2018,4,26,18,45,34.0,13.5,4.4,10.15,15.5,35.14,0.0
2018,4,26,19,0,9.0,2.0,4.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,10.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,5,15,29.5,5.5,2.2,11.3,6.5,0.0,0.0
2018,4,27,5,30,59.0,11.0,2.2,11.6,13.0,9.39,0.0
2018,4,27,5,45,198.0,26.0,2.25,11.9,48.0,20.24,8.38
2018,4,27,6,0,337.0,41.0,2.3,12.2,83.0,33.72,23.62
2018,4,27,6,15,359.0,49.5,2.3,12.4,113.5,39.48,29.47
2018,4,27,6,30,381.0,58.0,2.3,12.6,144.0,45.02,34.79
2018,4,27,6,45,204.0,74.5,2.35,12.8,122.0,56.42,45.13
2018,4,27,7,0,27.0,91.0,2.4,13.0,100.0,71.63,58.67
2018,4,27,7,15,18.5,95.0,2.35,13.15,101.5,75.11,61.6
2018,4,27,7,30,10.0,99.0,2.3,13.3,103.0,80.61,66.23
2018,4,27,7,45,30.5,122.5,2.25,13.4,137.5,95.24,78.81
2018,4,27,8,0,51.0,146.0,2.2,13.5,172.0,111.65,92.77
2018,4,27,8,15,37.5,149.0,2.2,13.65,169.0,113.92,94.34
2018,4,27,8,30,24.0,152.0,2.2,13.8,166.0,115.98,95.75
2018,4,27,8,45,15.0,147.0,2.15,13.95,156.0,118.58,97.64
2018,4,27,9,0,6.0,142.0,2.1,14.1,146.0,115.08,94.3
2018,4,27,9,15,14.0,185.0,2.15,14.25,195.0,147.64,116.05
2018,4,27,9,30,22.0,228.0,2.2,14.4,244.0,171.05,133.94
2018,4,27,9,45,45.0,261.5,2.25,14.5,297.0,200.76,156.27
2018,4,27,10,0,68.0,295.0,2.3,14.6,350.0,233.8,181.35
2018,4,27,10,15,91.5,333.0,2.4,14.7,409.5,273.35,211.77
2018,4,27,10,30,115.0,371.0,2.5,14.8,469.0,308.11,238.62
2018,4,27,10,45,148.5,375.5,2.55,14.9,505.0,337.89,261.7
2018,4,27,11,0,182.0,380.0,2.6,15.0,541.0,371.31,287.89
2018,4,27,11,15,210.5,379.0,2.65,15.05,568.0,396.76,308.27
2018,4,27,11,30,239.0,378.0,2.7,15.1,595.0,431.68,335.89
2018,4,27,11,45,362.5,344.5,2.75,15.15,676.0,501.97,390.98
2018,4,27,12,0,486.0,311.0,2.8,15.2,757.0,583.89,454.37
2018,4,27,12,15,560.5,284.5,2.85,15.25,797.5,644.43,500.99
2018,4,27,12,30,635.0,258.0,2.9,15.3,838.0,711.22,551.76
2018,4,27,12,45,601.5,267.0,3.0,15.3,811.5,726.84,563.76
2018,4,27,13,0,568.0,276.0,3.1,15.3,785.0,738.3,572.88
2018,4,27,13,15,532.5,279.0,3.2,15.3,749.0,736.74,572.65
2018,4,27,13,30,497.0,282.0,3.3,15.3,713.0,732.65,570.51
2018,4,27,13,45,556.0,256.5,3.4,15.25,726.0,787.12,612.74
2018,4,27,14,0,615.0,231.0,3.5,15.2,739.0,838.56,652.31
2018,4,27,14,15,644.5,212.5,3.6,15.15,727.0,867.42,675.24
2018,4,27,14,30,674.0,194.0,3.7,15.1,715.0,893.69,695.58
2018,4,27,14,45,732.5,167.0,3.8,15.0,708.0,936.12,727.56
2018,4,27,15,0,791.0,140.0,3.9,14.9,701.0,967.86,752.0
2018,4,27,15,15,787.5,134.0,3.9,14.9,663.5,965.77,752.04
2018,4,27,15,30,784.0,128.0,3.9,14.9,626.0,960.2,750.09
2018,4,27,15,45,763.5,123.5,4.05,14.65,578.0,943.51,742.0
2018,4,27,16,0,743.0,119.0,4.2,14.4,530.0,916.58,726.56
2018,4,27,16,15,716.0,114.0,4.25,14.2,479.5,879.81,703.15
2018,4,27,16,30,689.0,109.0,4.3,14.0,429.0,840.61,677.73
2018,4,27,16,45,652.0,102.5,4.4,13.8,376.5,787.9,641.85
2018,4,27,17,0,615.0,96.0,4.5,13.6,324.0,733.77,603.7
2018,4,27,17,15,564.0,88.0,4.5,13.35,272.0,664.1,551.53
2018,4,27,17,30,513.0,80.0,4.5,13.1,220.0,594.42,497.22
2018,4,27,17,45,439.0,70.0,4.5,12.85,171.5,500.43,420.62
2018,4,27,18,0,365.0,60.0,4.5,12.6,123.0,416.62,348.96
2018,4,27,18,15,258.5,46.0,4.35,12.4,83.0,306.66,250.64
2018,4,27,18,30,152.0,32.0,4.2,12.2,43.0,196.93,124.09
2018,4,27,18,45,79.0,17.0,4.05,11.95,22.5,69.46,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.7,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,5,15,1.5,4.5,3.1,11.5,4.5,0.0,0.0
2018,4,28,5,30,3.0,9.0,3.2,11.7,9.0,7.68,0.0
2018,4,28,5,45,27.5,23.5,3.35,11.95,27.0,19.01,8.25
2018,4,28,6,0,52.0,38.0,3.5,12.2,45.0,30.28,20.71
2018,4,28,6,15,81.5,54.5,3.55,12.4,70.5,42.8,32.44
2018,4,28,6,30,111.0,71.0,3.6,12.6,96.0,55.12,43.81
2018,4,28,6,45,77.5,83.0,3.7,12.75,102.5,63.77,51.7
2018,4,28,7,0,44.0,95.0,3.8,12.9,109.0,74.55,61.29
2018,4,28,7,15,22.0,100.0,3.8,13.05,107.0,78.63,64.74
2018,4,28,7,30,0.0,105.0,3.8,13.2,105.0,84.93,70.07
2018,4,28,7,45,8.5,133.5,3.85,13.3,138.0,106.24,88.52
2018,4,28,8,0,17.0,162.0,3.9,13.4,171.0,127.09,106.31
2018,4,28,8,15,11.0,159.0,3.9,13.55,165.0,125.91,104.85
2018,4,28,8,30,5.0,156.0,3.9,13.7,159.0,124.41,103.16
2018,4,28,8,45,32.5,221.0,3.9,13.85,243.0,159.45,132.82
2018,4,28,9,0,60.0,286.0,3.9,14.0,327.0,196.59,163.8
2018,4,28,9,15,63.5,306.5,3.95,14.1,352.0,214.11,168.64
2018,4,28,9,30,67.0,327.0,4.0,14.2,377.0,235.46,184.08
2018,4,28,9,45,119.0,345.0,4.05,14.3,439.0,252.87,195.01
2018,4,28,10,0,171.0,363.0,4.1,14.4,501.0,289.29,221.92
2018,4,28,10,15,174.0,375.0,4.1,14.45,519.5,314.43,242.43
2018,4,28,10,30,177.0,387.0,4.1,14.5,538.0,340.18,263.55
2018,4,28,10,45,133.0,394.0,4.15,14.55,509.0,344.41,268.6
2018,4,28,11,0,89.0,401.0,4.2,14.6,480.0,349.64,273.7
2018,4,28,11,15,110.0,422.5,4.2,14.6,521.5,382.2,299.25
2018,4,28,11,30,131.0,444.0,4.2,14.6,563.0,423.56,331.45
2018,4,28,11,45,136.0,449.0,4.2,14.65,573.5,445.74,348.75
2018,4,28,12,0,141.0,454.0,4.2,14.7,584.0,468.41,366.38
2018,4,28,12,15,252.5,432.5,4.3,14.7,664.0,547.71,428.97
2018,4,28,12,30,364.0,411.0,4.4,14.7,744.0,633.95,496.18
2018,4,28,12,45,388.0,388.5,4.45,14.7,740.0,657.62,515.17
2018,4,28,13,0,412.0,366.0,4.5,14.7,736.0,689.76,540.56
2018,4,28,13,15,256.0,387.0,4.55,14.6,615.5,589.68,463.84
2018,4,28,13,30,100.0,408.0,4.6,14.5,495.0,460.79,363.27
2018,4,28,13,45,115.5,400.0,4.65,14.45,497.5,491.8,388.57
2018,4,28,14,0,131.0,392.0,4.7,14.4,500.0,508.62,402.65
2018,4,28,14,15,142.0,369.5,4.75,14.35,483.0,506.04,402.11
2018,4,28,14,30,153.0,347.0,4.8,14.3,466.0,502.36,400.88
2018,4,28,14,45,223.0,316.0,4.85,14.2,479.5,566.84,453.89
2018,4,28,15,0,293.0,285.0,4.9,14.1,493.0,610.85,491.19
2018,4,28,15,15,338.0,263.5,4.9,14.1,489.5,639.24,515.48
2018,4,28,15,30,383.0,242.0,4.9,14.1,486.0,665.75,538.53
2018,4,28,15,45,505.0,191.5,5.0,13.85,487.5,755.98,612.84
2018,4,28,16,0,627.0,141.0,5.1,13.6,489.0,828.7,671.2
2018,4,28,16,15,685.0,116.0,5.15,13.45,463.5,852.52,691.52
2018,4,28,16,30,743.0,91.0,5.2,13.3,438.0,863.76,702.81
2018,4,28,16,45,713.0,85.5,5.2,13.15,386.5,824.34,675.52
2018,4,28,17,0,683.0,80.0,5.2,13.0,335.0,776.99,641.66
2018,4,28,17,15,632.0,74.5,5.15,12.8,282.0,709.31,590.62
2018,4,28,17,30,581.0,69.0,5.1,12.6,229.0,641.72,537.69
2018,4,28,17,45,505.5,61.0,5.05,12.4,179.0,550.72,463.33
2018,4,28,18,0,430.0,53.0,5.0,12.2,129.0,462.28,387.7
2018,4,28,18,15,319.5,42.0,4.9,12.05,88.0,346.83,285.58
2018,4,28,18,30,209.0,31.0,4.8,11.9,47.0,238.47,159.21
2018,4,28,18,45,110.0,16.5,4.65,11.75,24.5,90.69,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.6,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,2.0,4.4,11.15,2.0,0.0,0.0
2018,4,29,5,30,4.0,4.0,4.6,11.3,4.0,3.41,0.0
2018,4,29,5,45,2.0,6.0,4.8,11.5,6.0,5.05,0.0
2018,4,29,6,0,0.0,8.0,5.0,11.7,8.0,6.56,0.09
2018,4,29,6,15,0.0,12.5,5.05,11.8,12.5,10.27,3.53
2018,4,29,6,30,0.0,17.0,5.1,11.9,17.0,13.98,6.97
2018,4,29,6,45,0.0,32.0,5.15,11.95,32.0,26.4,18.24
2018,4,29,7,0,0.0,47.0,5.2,12.0,47.0,38.86,29.47
2018,4,29,7,15,3.5,78.5,5.25,12.1,80.0,64.74,52.6
2018,4,29,7,30,7.0,110.0,5.3,12.2,113.0,88.69,73.71
2018,4,29,7,45,4.0,125.0,5.3,12.3,127.0,100.22,83.59
2018,4,29,8,0,1.0,140.0,5.3,12.4,141.0,111.64,93.29
2018,4,29,8,15,1.5,141.5,5.35,12.5,142.5,113.42,94.48
2018,4,29,8,30,2.0,143.0,5.4,12.6,144.0,115.05,95.56
2018,4,29,8,45,1.0,140.0,5.4,12.75,140.5,113.25,93.66
2018,4,29,9,0,0.0,137.0,5.4,12.9,137.0,111.28,91.65
2018,4,29,9,15,0.5,123.5,5.4,13.05,124.0,101.41,79.14
2018,4,29,9,30,1.0,110.0,5.4,13.2,111.0,91.18,70.43
2018,4,29,9,45,5.0,154.5,5.45,13.35,158.5,126.76,99.37
2018,4,29,10,0,9.0,199.0,5.5,13.5,206.0,162.41,128.08
2018,4,29,10,15,22.0,270.0,5.5,13.6,288.5,211.8,167.36
2018,4,29,10,30,35.0,341.0,5.5,13.7,371.0,269.64,213.13
2018,4,29,10,45,66.0,370.0,5.55,13.8,428.0,308.78,243.64
2018,4,29,11,0,97.0,399.0,5.6,13.9,485.0,352.26,277.82
2018,4,29,11,15,100.0,409.5,5.6,13.9,499.5,372.32,293.9
2018,4,29,11,30,103.0,420.0,5.6,13.9,514.0,392.95,310.4
2018,4,29,11,45,120.5,428.5,5.65,13.95,539.0,421.16,332.89
2018,4,29,12,0,138.0,437.0,5.7,14.0,564.0,453.49,358.54
2018,4,29,12,15,473.5,305.5,5.7,14.0,740.0,603.94,481.08
2018,4,29,12,30,809.0,174.0,5.7,14.0,916.0,767.6,611.53
2018,4,29,12,45,860.5,148.0,5.7,14.05,930.0,814.29,647.46
2018,4,29,13,0,912.0,122.0,5.7,14.1,944.0,869.66,688.31
2018,4,29,13,15,909.0,120.5,5.7,14.1,926.5,900.01,710.71
2018,4,29,13,30,906.0,119.0,5.7,14.1,909.0,927.23,730.99
2018,4,29,13,45,901.0,117.0,5.7,14.1,884.0,948.9,747.32
2018,4,29,14,0,896.0,115.0,5.7,14.1,859.0,967.11,761.31
2018,4,29,14,15,889.0,112.5,5.75,14.05,827.0,979.4,771.65
2018,4,29,14,30,882.0,110.0,5.8,14.0,795.0,988.08,779.6
2018,4,29,14,45,872.5,107.5,5.85,13.95,757.5,990.69,783.38
2018,4,29,15,0,863.0,105.0,5.9,13.9,720.0,989.7,784.77
2018,4,29,15,15,848.5,103.0,5.9,13.9,677.0,992.71,788.8
2018,4,29,15,30,834.0,101.0,5.9,13.9,634.0,980.41,781.84
2018,4,29,15,45,817.0,97.5,6.1,13.7,587.0,960.4,771.19
2018,4,29,16,0,800.0,94.0,6.3,13.5,540.0,937.16,758.05
2018,4,29,16,15,777.5,90.0,6.3,13.35,490.0,904.88,736.74
2018,4,29,16,30,755.0,86.0,6.3,13.2,440.0,869.93,713.16
2018,4,29,16,45,703.5,84.5,6.3,13.0,384.0,814.47,673.44
2018,4,29,17,0,652.0,83.0,6.3,12.8,328.0,752.71,627.79
2018,4,29,17,15,557.0,80.5,6.25,12.6,267.0,649.6,547.47
2018,4,29,17,30,462.0,78.0,6.2,12.4,206.0,548.38,465.93
2018,4,29,17,45,400.0,67.0,6.15,12.15,161.0,462.9,394.45
2018,4,29,18,0,338.0,56.0,6.1,11.9,116.0,388.08,329.02
2018,4,29,18,15,242.0,41.5,6.0,11.7,77.5,285.14,236.12
2018,4,29,18,30,146.0,27.0,5.9,11.5,39.0,185.06,127.7
2018,4,29,18,45,83.0,15.5,5.8,11.35,21.5,71.11,0.0
2018,4,29,19,0,20.0,4.0,5.7,11.2,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,5.5,11.15,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,4.35,10.1,10.0,0.0,0.0
2018,4,30,5,30,79.0,17.0,4.5,10.3,20.0,14.51,0.0
2018,4,30,5,45,168.5,30.5,4.7,10.55,49.5,23.56,12.88
2018,4,30,6,0,258.0,44.0,4.9,10.8,79.0,33.72,23.98
2018,4,30,6,15,313.5,57.5,4.9,10.95,118.5,43.53,33.35
2018,4,30,6,30,369.0,71.0,4.9,11.1,158.0,53.07,42.26
2018,4,30,6,45,304.5,89.5,4.9,11.2,173.0,64.81,52.96
2018,4,30,7,0,240.0,108.0,4.9,11.3,188.0,79.01,65.67
2018,4,30,7,15,289.5,131.5,4.85,11.45,244.5,94.4,79.2
2018,4,30,7,30,339.0,155.0,4.8,11.6,301.0,109.25,92.06
2018,4,30,7,45,341.0,176.5,4.7,11.7,339.0,121.72,102.68
2018,4,30,8,0,343.0,198.0,4.6,11.8,377.0,133.6,112.65
2018,4,30,8,15,298.5,228.0,4.55,11.9,394.5,148.82,125.44
2018,4,30,8,30,254.0,258.0,4.5,12.0,412.0,163.02,137.23
2018,4,30,8,45,307.5,266.0,4.5,12.1,466.5,166.68,139.9
2018,4,30,9,0,361.0,274.0,4.5,12.2,521.0,170.17,142.46
2018,4,30,9,15,405.5,280.5,4.55,12.3,573.0,184.73,136.26
2018,4,30,9,30,450.0,287.0,4.6,12.4,625.0,223.93,159.91
2018,4,30,9,45,456.5,300.0,4.65,12.5,656.5,265.68,192.16
2018,4,30,10,0,463.0,313.0,4.7,12.6,688.0,308.7,228.11
2018,4,30,10,15,505.0,308.0,4.8,12.6,729.5,352.08,264.53
2018,4,30,10,30,547.0,303.0,4.9,12.6,771.0,399.9,305.25
2018,4,30,10,45,640.5,261.0,5.0,12.65,822.0,444.32,343.03
2018,4,30,11,0,734.0,219.0,5.1,12.7,873.0,499.63,389.97
2018,4,30,11,15,813.0,182.5,5.15,12.7,917.0,560.14,441.05
2018,4,30,11,30,892.0,146.0,5.2,12.7,961.0,621.73,492.71
2018,4,30,11,45,893.0,146.5,5.25,12.75,966.5,669.85,532.77
2018,4,30,12,0,894.0,147.0,5.3,12.8,972.0,716.4,570.81
2018,4,30,12,15,892.5,148.0,5.35,12.85,970.0,759.83,605.73
2018,4,30,12,30,891.0,149.0,5.4,12.9,968.0,801.13,638.47
2018,4,30,12,45,887.0,149.0,5.5,12.95,957.0,837.31,666.07
2018,4,30,13,0,883.0,149.0,5.6,13.0,946.0,870.75,691.28
2018,4,30,13,15,879.0,148.0,5.7,13.0,928.5,900.43,713.92
2018,4,30,13,30,875.0,147.0,5.8,13.0,911.0,927.04,734.42
2018,4,30,13,45,869.0,145.0,5.95,13.0,886.0,959.72,759.78
2018,4,30,14,0,863.0,143.0,6.1,13.0,861.0,977.49,774.38
2018,4,30,14,15,853.0,141.5,6.2,12.95,828.5,988.39,784.1
2018,4,30,14,30,843.0,140.0,6.3,12.9,796.0,995.61,791.35
2018,4,30,14,45,830.0,137.5,6.45,12.85,757.5,995.12,793.46
2018,4,30,15,0,817.0,135.0,6.6,12.8,719.0,990.93,793.05
2018,4,30,15,15,800.5,132.0,6.6,12.8,675.5,979.08,786.15
2018,4,30,15,30,784.0,129.0,6.6,12.8,632.0,963.71,776.81
2018,4,30,15,45,762.0,125.5,6.75,12.6,584.0,946.63,767.63
2018,4,30,16,0,740.0,122.0,6.9,12.4,536.0,919.34,750.69
2018,4,30,16,15,710.0,117.0,6.95,12.3,484.5,879.51,723.26
2018,4,30,16,30,680.0,112.0,7.0,12.2,433.0,837.35,693.66
2018,4,30,16,45,641.0,106.5,7.05,12.05,380.5,783.96,654.77
2018,4,30,17,0,602.0,101.0,7.1,11.9,328.0,729.18,613.81
2018,4,30,17,15,549.5,93.0,7.1,11.7,276.0,658.17,558.4
2018,4,30,17,30,497.0,85.0,7.1,11.5,224.0,587.18,501.06
2018,4,30,17,45,423.0,74.5,7.1,11.3,175.5,493.76,422.67
2018,4,30,18,0,349.0,64.0,7.1,11.1,127.0,409.44,348.77
2018,4,30,18,15,248.0,49.5,6.95,10.9,87.0,303.12,252.36
2018,4,30,18,30,147.0,35.0,6.8,10.7,47.0,188.99,134.94
2018,4,30,18,45,77.5,19.5,6.65,10.55,25.5,70.75,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.4,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.35,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,10.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,27.5,9.5,3.4,9.6,10.5,8.11,0.0
2018,5,1,5,30,55.0,19.0,3.5,9.8,21.0,16.22,0.0
2018,5,1,5,45,149.0,36.5,3.6,10.0,54.5,28.19,17.07
2018,5,1,6,0,243.0,54.0,3.7,10.2,88.0,41.07,30.59
2018,5,1,6,15,224.5,68.0,3.7,10.3,109.5,51.59,40.7
2018,5,1,6,30,206.0,82.0,3.7,10.4,131.0,61.35,49.86
2018,5,1,6,45,121.0,97.0,3.7,10.5,127.5,73.4,60.84
2018,5,1,7,0,36.0,112.0,3.7,10.6,124.0,85.79,71.9
2018,5,1,7,15,76.5,138.5,3.7,10.8,170.0,104.23,88.1
2018,5,1,7,30,117.0,165.0,3.7,11.0,216.0,117.64,99.61
2018,5,1,7,45,217.5,185.5,3.7,11.2,294.5,125.23,105.84
2018,5,1,8,0,318.0,206.0,3.7,11.4,373.0,137.73,116.3
2018,5,1,8,15,440.5,194.5,3.75,11.65,449.5,123.78,103.65
2018,5,1,8,30,563.0,183.0,3.8,11.9,526.0,116.66,97.06
2018,5,1,8,45,685.0,155.0,3.9,12.1,603.0,96.83,79.5
2018,5,1,9,0,807.0,127.0,4.0,12.3,680.0,88.22,71.76
2018,5,1,9,15,827.0,127.0,4.0,12.55,722.5,128.77,77.52
2018,5,1,9,30,847.0,127.0,4.0,12.8,765.0,182.09,108.59
2018,5,1,9,45,865.5,123.5,4.05,13.0,801.5,243.42,156.2
2018,5,1,10,0,884.0,120.0,4.1,13.2,838.0,297.74,203.01
2018,5,1,10,15,891.0,122.0,4.1,13.35,866.5,353.71,253.48
2018,5,1,10,30,898.0,124.0,4.1,13.5,895.0,409.89,304.2
2018,5,1,10,45,902.5,125.5,4.1,13.65,916.0,464.71,353.13
2018,5,1,11,0,907.0,127.0,4.1,13.8,937.0,519.06,400.48
2018,5,1,11,15,909.0,128.5,4.1,13.85,950.5,571.45,445.25
2018,5,1,11,30,911.0,130.0,4.1,13.9,964.0,622.73,487.92
2018,5,1,11,45,911.5,130.5,4.15,14.0,969.5,671.04,527.28
2018,5,1,12,0,912.0,131.0,4.2,14.1,975.0,717.68,564.55
2018,5,1,12,15,914.5,129.5,4.3,14.1,974.0,762.29,600.1
2018,5,1,12,30,917.0,128.0,4.4,14.1,973.0,804.91,633.3
2018,5,1,12,45,918.5,125.0,4.45,14.15,964.0,843.24,661.23
2018,5,1,13,0,920.0,122.0,4.5,14.2,955.0,878.98,687.25
2018,5,1,13,15,916.0,121.5,4.7,14.15,937.0,909.52,710.93
2018,5,1,13,30,912.0,121.0,4.9,14.1,919.0,936.91,732.53
2018,5,1,13,45,906.0,120.0,5.05,14.05,894.0,958.73,749.95
2018,5,1,14,0,900.0,119.0,5.2,14.0,869.0,977.1,765.11
2018,5,1,14,15,782.0,166.0,5.3,13.9,800.0,946.45,745.07
2018,5,1,14,30,664.0,213.0,5.4,13.8,731.0,906.78,718.59
2018,5,1,14,45,614.0,219.0,5.55,13.65,680.0,877.37,699.39
2018,5,1,15,0,564.0,225.0,5.7,13.5,629.0,837.22,671.68
2018,5,1,15,15,597.0,198.0,5.7,13.5,603.0,856.81,689.18
2018,5,1,15,30,630.0,171.0,5.7,13.5,577.0,865.9,697.66
2018,5,1,15,45,521.5,188.0,5.85,13.15,507.0,769.58,627.69
2018,5,1,16,0,413.0,205.0,6.0,12.8,437.0,682.51,561.33
2018,5,1,16,15,430.5,180.5,6.05,12.55,402.5,671.12,556.26
2018,5,1,16,30,448.0,156.0,6.1,12.3,368.0,656.55,548.31
2018,5,1,16,45,505.0,128.0,6.1,12.1,341.0,671.72,563.42
2018,5,1,17,0,562.0,100.0,6.1,11.9,314.0,691.15,580.9
2018,5,1,17,15,534.5,89.5,6.05,11.65,268.0,641.0,542.1
2018,5,1,17,30,507.0,79.0,6.0,11.4,222.0,590.0,501.39
2018,5,1,17,45,422.0,69.0,5.95,11.15,171.5,484.72,413.88
2018,5,1,18,0,337.0,59.0,5.9,10.9,121.0,391.8,333.58
2018,5,1,18,15,245.5,45.5,5.8,10.75,83.0,294.1,245.15
2018,5,1,18,30,154.0,32.0,5.7,10.6,45.0,203.38,148.77
2018,5,1,18,45,81.5,18.0,5.65,10.5,24.5,72.34,0.0
2018,5,1,19,0,9.0,4.0,5.6,10.4,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.5,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.0,2.55,10.0,8.0,5.97,0.0
2018,5,2,5,30,53.0,14.0,2.7,10.1,16.0,11.25,0.0
2018,5,2,5,45,159.0,29.5,2.85,10.25,49.5,22.74,13.0
2018,5,2,6,0,265.0,45.0,3.0,10.4,83.0,34.44,24.81
2018,5,2,6,15,273.0,55.5,3.0,10.5,108.5,41.78,31.94
2018,5,2,6,30,281.0,66.0,3.0,10.6,134.0,48.81,38.56
2018,5,2,6,45,186.0,98.5,3.0,10.7,148.0,72.32,59.83
2018,5,2,7,0,91.0,131.0,3.0,10.8,162.0,95.26,80.28
2018,5,2,7,15,129.5,155.5,2.95,11.0,207.5,111.27,94.22
2018,5,2,7,30,168.0,180.0,2.9,11.2,253.0,126.84,107.54
2018,5,2,7,45,305.5,179.5,2.85,11.4,332.5,122.91,103.63
2018,5,2,8,0,443.0,179.0,2.8,11.6,412.0,116.68,97.75
2018,5,2,8,15,394.0,201.0,2.75,11.8,423.0,126.73,106.09
2018,5,2,8,30,345.0,223.0,2.7,12.0,434.0,145.47,121.83
2018,5,2,8,45,216.5,255.0,2.65,12.25,391.0,158.91,132.83
2018,5,2,9,0,88.0,287.0,2.6,12.5,348.0,197.97,165.42
2018,5,2,9,15,111.5,313.0,2.6,12.7,394.5,209.86,163.78
2018,5,2,9,30,135.0,339.0,2.6,12.9,441.0,239.97,184.89
2018,5,2,9,45,204.0,337.0,2.55,13.15,499.0,266.46,202.18
2018,5,2,10,0,273.0,335.0,2.5,13.4,557.0,288.32,217.26
2018,5,2,10,15,182.0,366.5,2.55,13.5,516.5,314.28,241.94
2018,5,2,10,30,91.0,398.0,2.6,13.6,476.0,328.06,255.6
2018,5,2,10,45,165.5,391.0,2.6,13.75,537.5,357.71,277.93
2018,5,2,11,0,240.0,384.0,2.6,13.9,599.0,396.9,308.37
2018,5,2,11,15,141.5,384.5,2.65,14.0,511.5,372.93,291.1
2018,5,2,11,30,43.0,385.0,2.7,14.1,424.0,333.29,260.57
2018,5,2,11,45,47.5,385.5,2.8,14.2,429.0,343.76,269.0
2018,5,2,12,0,52.0,386.0,2.9,14.3,434.0,354.56,277.53
2018,5,2,12,15,55.5,391.5,2.95,14.3,442.5,369.11,288.97
2018,5,2,12,30,59.0,397.0,3.0,14.3,451.0,384.06,300.71
2018,5,2,12,45,72.0,408.0,3.05,14.35,473.5,411.74,322.33
2018,5,2,13,0,85.0,419.0,3.1,14.4,496.0,440.76,344.88
2018,5,2,13,15,67.0,396.0,3.15,14.35,456.0,412.76,323.61
2018,5,2,13,30,49.0,373.0,3.2,14.3,416.0,382.42,300.54
2018,5,2,13,45,192.0,327.0,3.25,14.2,488.5,506.03,400.35
2018,5,2,14,0,335.0,281.0,3.3,14.1,561.0,623.55,492.97
2018,5,2,14,15,517.0,224.0,3.3,14.0,637.5,760.61,598.86
2018,5,2,14,30,699.0,167.0,3.3,13.9,714.0,892.96,696.23
2018,5,2,14,45,689.0,160.0,3.3,13.85,677.5,889.31,693.95
2018,5,2,15,0,679.0,153.0,3.3,13.8,641.0,882.33,690.6
2018,5,2,15,15,666.0,144.0,3.3,13.8,599.0,866.79,681.15
2018,5,2,15,30,653.0,135.0,3.3,13.8,557.0,848.05,669.55
2018,5,2,15,45,710.5,118.0,3.3,13.5,545.5,886.91,700.34
2018,5,2,16,0,768.0,101.0,3.3,13.2,534.0,915.94,723.75
2018,5,2,16,15,770.0,92.5,3.3,13.05,493.0,902.52,716.57
2018,5,2,16,30,772.0,84.0,3.3,12.9,452.0,885.76,707.31
2018,5,2,16,45,739.5,79.5,3.3,12.7,399.0,837.9,675.19
2018,5,2,17,0,707.0,75.0,3.3,12.5,346.0,794.35,645.63
2018,5,2,17,15,660.5,70.5,3.2,12.3,293.5,731.48,599.77
2018,5,2,17,30,614.0,66.0,3.1,12.1,241.0,668.52,552.13
2018,5,2,17,45,545.5,58.5,3.05,11.85,190.5,583.14,484.77
2018,5,2,18,0,477.0,51.0,3.0,11.6,140.0,500.13,415.91
2018,5,2,18,15,371.0,41.5,2.85,11.45,97.5,388.44,319.67
2018,5,2,18,30,265.0,32.0,2.7,11.3,55.0,283.3,210.99
2018,5,2,18,45,147.5,18.5,2.6,11.1,30.0,119.03,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.9,5.0,4.27,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,15,21.5,4.5,3.2,10.25,5.5,3.84,0.0
2018,5,3,5,30,43.0,9.0,3.2,10.3,11.0,6.98,0.0
2018,5,3,5,45,60.5,12.0,3.2,10.3,18.5,9.22,2.01
2018,5,3,6,0,78.0,15.0,3.2,10.3,26.0,11.41,4.48
2018,5,3,6,15,142.5,21.0,3.15,10.35,52.0,15.37,8.23
2018,5,3,6,30,207.0,27.0,3.1,10.4,78.0,19.7,12.27
2018,5,3,6,45,103.5,26.0,3.05,10.4,51.5,18.87,11.55
2018,5,3,7,0,0.0,25.0,3.0,10.4,25.0,20.61,13.13
2018,5,3,7,15,0.0,28.0,3.0,10.5,28.0,23.1,15.34
2018,5,3,7,30,0.0,31.0,3.0,10.6,31.0,25.6,17.53
2018,5,3,7,45,0.0,37.5,3.0,10.65,37.5,31.01,22.31
2018,5,3,8,0,0.0,44.0,3.0,10.7,44.0,36.43,27.07
2018,5,3,8,15,0.0,59.0,3.05,10.8,59.0,48.94,38.09
2018,5,3,8,30,0.0,74.0,3.1,10.9,74.0,61.5,49.03
2018,5,3,8,45,0.0,83.0,3.1,11.0,83.0,69.06,55.51
2018,5,3,9,0,0.0,92.0,3.1,11.1,92.0,76.64,61.96
2018,5,3,9,15,1.5,126.5,3.15,11.25,127.5,103.86,81.58
2018,5,3,9,30,3.0,161.0,3.2,11.4,163.0,130.79,103.48
2018,5,3,9,45,8.0,200.5,3.25,11.5,207.0,162.16,128.65
2018,5,3,10,0,13.0,240.0,3.3,11.6,251.0,194.13,154.11
2018,5,3,10,15,27.0,294.0,3.3,11.75,317.0,230.29,182.44
2018,5,3,10,30,41.0,348.0,3.3,11.9,383.0,277.4,219.37
2018,5,3,10,45,51.5,377.5,3.3,12.05,423.0,309.11,244.04
2018,5,3,11,0,62.0,407.0,3.3,12.2,463.0,342.95,270.33
2018,5,3,11,15,67.0,419.0,3.35,12.3,480.0,363.42,286.28
2018,5,3,11,30,72.0,431.0,3.4,12.4,497.0,384.79,302.93
2018,5,3,11,45,182.5,423.5,3.4,12.55,592.5,457.01,359.77
2018,5,3,12,0,293.0,416.0,3.4,12.7,688.0,542.22,425.98
2018,5,3,12,15,544.5,301.0,3.45,12.8,805.5,654.1,514.66
2018,5,3,12,30,796.0,186.0,3.5,12.9,923.0,773.2,607.52
2018,5,3,12,45,858.0,153.0,3.55,13.05,939.5,821.53,643.65
2018,5,3,13,0,920.0,120.0,3.6,13.2,956.0,879.72,685.12
2018,5,3,13,15,916.0,119.5,3.65,13.3,938.5,910.06,706.64
2018,5,3,13,30,912.0,119.0,3.7,13.4,921.0,937.27,726.2
2018,5,3,13,45,885.0,127.5,3.7,13.5,888.0,948.88,734.6
2018,5,3,14,0,858.0,136.0,3.7,13.6,855.0,956.42,740.41
2018,5,3,14,15,729.5,184.5,3.7,13.65,780.0,924.83,719.06
2018,5,3,14,30,601.0,233.0,3.7,13.7,705.0,866.54,677.8
2018,5,3,14,45,635.0,209.0,3.65,13.75,686.0,889.26,696.44
2018,5,3,15,0,669.0,185.0,3.6,13.8,667.0,908.62,711.09
2018,5,3,15,15,638.5,181.0,3.6,13.8,619.0,881.6,693.26
2018,5,3,15,30,608.0,177.0,3.6,13.8,571.0,851.39,673.46
2018,5,3,15,45,665.5,144.5,3.6,13.75,546.5,874.63,692.55
2018,5,3,16,0,723.0,112.0,3.6,13.7,522.0,891.47,706.76
