Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,15,687.5,111.0,3.65,13.5,472.0,851.35,680.49
2018,5,3,16,30,652.0,110.0,3.7,13.3,422.0,809.13,652.62
2018,5,3,16,45,432.5,118.0,3.7,13.15,315.0,589.8,487.8
2018,5,3,17,0,213.0,126.0,3.7,13.0,208.0,367.23,308.29
2018,5,3,17,15,349.5,102.0,3.85,12.75,213.0,481.24,406.07
2018,5,3,17,30,486.0,78.0,4.0,12.5,218.0,571.12,479.29
2018,5,3,17,45,438.0,66.5,4.15,12.25,173.5,501.74,422.63
2018,5,3,18,0,390.0,55.0,4.3,12.0,129.0,433.85,365.08
2018,5,3,18,15,268.5,42.0,4.3,11.75,85.5,305.14,253.57
2018,5,3,18,30,147.0,29.0,4.3,11.5,42.0,191.45,144.2
2018,5,3,18,45,76.0,15.5,4.35,11.2,22.0,66.49,0.0
2018,5,3,19,0,5.0,2.0,4.4,10.9,2.0,1.71,0.0
2018,5,3,19,15,2.5,1.0,4.35,10.8,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,6.5,2.35,9.45,7.0,5.55,0.0
2018,5,4,5,30,10.0,13.0,2.7,9.7,14.0,11.0,0.0
2018,5,4,5,45,5.0,26.0,3.05,10.0,26.5,21.44,12.38
2018,5,4,6,0,0.0,39.0,3.4,10.3,39.0,31.92,22.69
2018,5,4,6,15,28.5,59.0,3.45,10.55,66.0,47.02,36.67
2018,5,4,6,30,57.0,79.0,3.5,10.8,93.0,61.98,50.4
2018,5,4,6,45,58.5,97.5,3.55,11.05,115.0,75.53,62.63
2018,5,4,7,0,60.0,116.0,3.6,11.3,137.0,88.85,74.4
2018,5,4,7,15,141.5,129.0,3.2,11.6,188.5,95.74,80.23
2018,5,4,7,30,223.0,142.0,2.8,11.9,240.0,99.69,83.35
2018,5,4,7,45,143.0,177.5,2.35,12.2,243.5,126.14,106.07
2018,5,4,8,0,63.0,213.0,1.9,12.5,247.0,152.62,128.35
2018,5,4,8,15,57.5,230.5,1.6,12.8,263.5,163.71,137.09
2018,5,4,8,30,52.0,248.0,1.3,13.1,280.0,174.48,145.46
2018,5,4,8,45,92.0,283.0,1.0,13.45,344.5,194.98,161.77
2018,5,4,9,0,132.0,318.0,0.7,13.8,409.0,200.89,165.59
2018,5,4,9,15,195.5,330.5,0.8,14.15,474.5,226.19,171.56
2018,5,4,9,30,259.0,343.0,0.9,14.5,540.0,246.47,181.89
2018,5,4,9,45,298.0,353.0,1.0,14.85,589.5,282.07,207.3
2018,5,4,10,0,337.0,363.0,1.1,15.2,639.0,322.42,237.82
2018,5,4,10,15,339.5,376.5,1.4,15.4,662.5,358.51,267.71
2018,5,4,10,30,342.0,390.0,1.7,15.6,686.0,395.29,298.19
2018,5,4,10,45,389.0,378.5,1.95,15.8,722.5,434.7,329.82
2018,5,4,11,0,436.0,367.0,2.2,16.0,759.0,472.76,360.71
2018,5,4,11,15,434.0,378.0,2.3,16.1,773.0,512.15,392.16
2018,5,4,11,30,432.0,389.0,2.4,16.2,787.0,551.4,422.86
2018,5,4,11,45,542.5,336.0,2.5,16.35,839.0,612.57,470.36
2018,5,4,12,0,653.0,283.0,2.6,16.5,891.0,677.58,520.46
2018,5,4,12,15,759.0,218.0,2.6,16.55,923.0,738.51,567.16
2018,5,4,12,30,865.0,153.0,2.6,16.6,955.0,790.06,607.27
2018,5,4,12,45,818.5,177.0,2.6,16.7,929.5,821.81,629.23
2018,5,4,13,0,772.0,201.0,2.6,16.8,904.0,840.15,641.78
2018,5,4,13,15,843.5,159.5,2.75,16.85,914.0,896.09,681.92
2018,5,4,13,30,915.0,118.0,2.9,16.9,924.0,940.04,713.14
2018,5,4,13,45,909.5,116.5,3.0,16.9,899.0,961.63,728.99
2018,5,4,14,0,904.0,115.0,3.1,16.9,874.0,979.76,742.82
2018,5,4,14,15,896.0,114.0,3.3,16.8,842.5,992.51,754.26
2018,5,4,14,30,888.0,113.0,3.5,16.7,811.0,1001.68,763.45
2018,5,4,14,45,870.5,113.5,3.7,16.6,771.0,999.54,765.04
2018,5,4,15,0,853.0,114.0,3.9,16.5,731.0,1006.19,772.9
2018,5,4,15,15,834.0,112.0,3.9,16.5,685.5,992.74,765.3
2018,5,4,15,30,815.0,110.0,3.9,16.5,640.0,975.78,755.53
2018,5,4,15,45,799.0,105.5,4.2,16.05,593.0,955.51,746.58
2018,5,4,16,0,783.0,101.0,4.5,15.6,546.0,932.05,735.77
2018,5,4,16,15,764.0,94.5,4.55,15.25,496.0,900.2,716.58
2018,5,4,16,30,745.0,88.0,4.6,14.9,446.0,865.61,695.08
2018,5,4,16,45,704.0,83.0,4.7,14.6,390.5,815.26,661.44
2018,5,4,17,0,663.0,78.0,4.8,14.3,335.0,758.3,621.76
2018,5,4,17,15,634.0,72.5,4.75,13.95,289.0,710.93,587.45
2018,5,4,17,30,605.0,67.0,4.7,13.6,243.0,662.7,550.9
2018,5,4,17,45,534.0,59.5,4.7,13.2,192.0,575.34,481.44
2018,5,4,18,0,463.0,52.0,4.7,12.8,141.0,490.57,410.77
2018,5,4,18,15,362.0,43.0,4.6,12.55,99.5,383.64,317.96
2018,5,4,18,30,261.0,34.0,4.5,12.3,58.0,285.67,219.3
2018,5,4,18,45,145.0,20.0,4.35,12.05,32.0,153.8,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.8,6.0,24.32,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.75,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,3.7,10.45,4.5,3.84,0.0
2018,5,5,5,30,8.0,9.0,3.7,10.6,9.0,7.6,0.0
2018,5,5,5,45,4.0,14.5,3.7,10.7,14.5,11.94,4.45
2018,5,5,6,0,0.0,20.0,3.7,10.8,20.0,16.47,8.98
2018,5,5,6,15,0.0,28.0,3.6,10.85,28.0,23.08,15.17
2018,5,5,6,30,0.0,36.0,3.5,10.9,36.0,29.72,21.32
2018,5,5,6,45,0.0,43.0,3.45,11.0,43.0,35.53,26.62
2018,5,5,7,0,0.0,50.0,3.4,11.1,50.0,41.35,31.84
2018,5,5,7,15,1.5,90.0,3.4,11.15,90.5,73.55,60.63
2018,5,5,7,30,3.0,130.0,3.4,11.2,131.0,103.17,86.69
2018,5,5,7,45,6.0,152.0,3.45,11.3,155.0,119.49,100.67
2018,5,5,8,0,9.0,174.0,3.5,11.4,179.0,135.6,114.34
2018,5,5,8,15,23.5,209.0,3.45,11.6,223.5,160.19,135.13
2018,5,5,8,30,38.0,244.0,3.4,11.8,268.0,172.12,144.81
2018,5,5,8,45,50.0,272.5,3.35,12.0,306.0,188.79,158.46
2018,5,5,9,0,62.0,301.0,3.3,12.2,344.0,204.84,171.48
2018,5,5,9,15,75.5,326.5,3.05,12.5,382.0,229.03,180.27
2018,5,5,9,30,89.0,352.0,2.8,12.8,420.0,255.49,199.19
2018,5,5,9,45,89.0,368.5,2.6,13.05,439.0,276.47,215.03
2018,5,5,10,0,89.0,385.0,2.4,13.3,458.0,297.76,231.43
2018,5,5,10,15,75.5,389.0,2.4,13.4,452.5,307.46,239.61
2018,5,5,10,30,62.0,393.0,2.4,13.5,447.0,315.4,246.28
2018,5,5,10,45,61.5,398.5,2.4,13.6,453.0,328.15,256.29
2018,5,5,11,0,61.0,404.0,2.4,13.7,459.0,340.84,266.17
2018,5,5,11,15,74.0,424.0,2.65,13.65,491.5,371.19,290.0
2018,5,5,11,30,87.0,444.0,2.9,13.6,524.0,403.61,315.37
2018,5,5,11,45,72.0,432.0,3.15,13.5,498.5,395.81,309.93
2018,5,5,12,0,57.0,420.0,3.4,13.4,473.0,385.76,302.72
2018,5,5,12,15,55.5,405.0,3.7,13.25,456.5,380.71,299.61
2018,5,5,12,30,54.0,390.0,4.0,13.1,440.0,374.64,295.65
2018,5,5,12,45,36.5,337.0,4.35,12.95,370.5,321.54,254.81
2018,5,5,13,0,19.0,284.0,4.7,12.8,301.0,256.7,203.88
2018,5,5,13,15,18.0,283.0,4.8,12.65,299.0,256.92,204.49
2018,5,5,13,30,17.0,282.0,4.9,12.5,297.0,257.03,204.92
2018,5,5,13,45,18.0,285.5,5.05,12.4,301.0,262.98,210.1
2018,5,5,14,0,19.0,289.0,5.2,12.3,305.0,269.13,215.49
2018,5,5,14,15,25.5,298.5,5.3,12.25,319.0,303.43,243.6
2018,5,5,14,30,32.0,308.0,5.4,12.2,333.0,323.85,260.61
2018,5,5,14,45,47.5,302.5,5.5,12.15,338.0,338.3,273.45
2018,5,5,15,0,63.0,297.0,5.6,12.1,343.0,353.14,286.71
2018,5,5,15,15,189.0,285.0,5.6,12.1,410.5,493.43,403.68
2018,5,5,15,30,315.0,273.0,5.6,12.1,478.0,634.93,518.69
2018,5,5,15,45,388.0,231.0,5.5,12.25,465.0,663.83,544.3
2018,5,5,16,0,461.0,189.0,5.4,12.4,452.0,712.75,585.2
2018,5,5,16,15,483.0,165.5,5.35,12.4,419.0,705.85,582.41
2018,5,5,16,30,505.0,142.0,5.3,12.4,386.0,695.46,576.46
2018,5,5,16,45,502.0,126.5,5.2,12.4,345.5,667.85,556.31
2018,5,5,17,0,499.0,111.0,5.1,12.4,305.0,638.02,534.11
2018,5,5,17,15,528.0,93.0,5.2,12.2,271.5,640.75,538.33
2018,5,5,17,30,557.0,75.0,5.3,12.0,238.0,631.01,531.55
2018,5,5,17,45,503.0,67.0,5.35,11.8,192.0,558.54,472.47
2018,5,5,18,0,449.0,59.0,5.4,11.6,146.0,487.18,411.59
2018,5,5,18,15,343.5,47.5,5.3,11.4,102.5,373.59,312.42
2018,5,5,18,30,238.0,36.0,5.2,11.2,59.0,271.66,211.88
2018,5,5,18,45,134.0,22.0,5.1,10.95,33.5,150.57,0.0
2018,5,5,19,0,30.0,8.0,5.0,10.7,8.0,26.71,0.0
2018,5,5,19,15,15.0,4.0,4.95,10.65,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.0,3.8,10.05,10.5,7.68,0.0
2018,5,6,5,30,44.0,18.0,4.0,10.2,21.0,14.32,0.0
2018,5,6,5,45,99.0,30.5,4.2,10.35,44.0,24.02,14.81
2018,5,6,6,0,154.0,43.0,4.4,10.5,67.0,33.6,24.23
2018,5,6,6,15,168.0,65.0,4.35,10.65,100.0,49.4,38.83
2018,5,6,6,30,182.0,87.0,4.3,10.8,133.0,64.59,52.77
2018,5,6,6,45,108.5,104.5,4.3,10.9,133.5,78.37,65.22
2018,5,6,7,0,35.0,122.0,4.3,11.0,134.0,92.53,77.77
2018,5,6,7,15,42.0,144.0,4.25,11.2,161.0,107.68,90.97
2018,5,6,7,30,49.0,166.0,4.2,11.4,188.0,122.5,103.66
2018,5,6,7,45,77.0,194.0,4.2,11.6,233.0,140.71,119.16
2018,5,6,8,0,105.0,222.0,4.2,11.8,278.0,150.98,127.57
2018,5,6,8,15,238.0,224.5,4.25,12.0,367.5,145.41,122.22
2018,5,6,8,30,371.0,227.0,4.3,12.2,457.0,147.82,123.84
2018,5,6,8,45,565.5,185.0,4.4,12.4,565.0,112.42,92.85
2018,5,6,9,0,760.0,143.0,4.5,12.6,673.0,89.18,72.45
2018,5,6,9,15,795.5,138.0,4.6,12.8,721.0,144.42,87.49
2018,5,6,9,30,831.0,133.0,4.7,13.0,769.0,194.72,118.64
2018,5,6,9,45,853.5,129.5,4.8,13.15,808.0,247.62,160.77
2018,5,6,10,0,876.0,126.0,4.9,13.3,847.0,309.92,214.57
2018,5,6,10,15,800.0,174.0,5.05,13.45,849.0,365.21,267.09
2018,5,6,10,30,724.0,222.0,5.2,13.6,851.0,414.49,313.49
2018,5,6,10,45,716.5,234.5,5.3,13.7,869.5,466.07,359.03
2018,5,6,11,0,709.0,247.0,5.4,13.8,888.0,516.71,402.77
2018,5,6,11,15,612.0,301.5,5.45,13.85,860.5,549.38,431.39
2018,5,6,11,30,515.0,356.0,5.5,13.9,833.0,576.98,454.35
2018,5,6,11,45,487.0,371.0,5.55,14.0,824.0,606.02,477.95
2018,5,6,12,0,459.0,386.0,5.6,14.1,815.0,632.25,498.77
2018,5,6,12,15,577.0,328.0,5.55,14.1,866.0,701.89,554.43
2018,5,6,12,30,695.0,270.0,5.5,14.1,917.0,775.77,612.75
2018,5,6,12,45,707.5,258.0,5.45,14.1,910.5,811.86,640.58
2018,5,6,13,0,720.0,246.0,5.4,14.1,904.0,846.08,666.92
2018,5,6,13,15,517.0,324.5,5.3,14.0,792.5,772.18,608.73
2018,5,6,13,30,314.0,403.0,5.2,13.9,681.0,676.23,533.24
2018,5,6,13,45,319.0,384.0,5.1,13.8,659.5,679.79,537.44
2018,5,6,14,0,324.0,365.0,5.0,13.7,638.0,681.38,539.78
2018,5,6,14,15,393.0,333.0,4.95,13.6,652.0,746.12,590.87
2018,5,6,14,30,462.0,301.0,4.9,13.5,666.0,795.61,630.4
2018,5,6,14,45,306.5,313.5,4.8,13.4,551.0,647.84,517.41
2018,5,6,15,0,151.0,326.0,4.7,13.3,436.0,494.25,396.92
2018,5,6,15,15,115.5,293.0,4.7,13.3,374.0,428.54,346.28
2018,5,6,15,30,80.0,260.0,4.7,13.3,312.0,339.54,275.95
2018,5,6,15,45,66.5,231.5,4.65,13.1,272.5,298.2,243.52
2018,5,6,16,0,53.0,203.0,4.6,12.9,233.0,256.05,209.84
2018,5,6,16,15,145.5,194.0,4.6,12.75,266.5,361.87,300.53
2018,5,6,16,30,238.0,185.0,4.6,12.6,300.0,466.19,388.21
2018,5,6,16,45,313.0,158.0,4.55,12.5,291.5,504.55,422.43
2018,5,6,17,0,388.0,131.0,4.5,12.4,283.0,560.35,469.91
2018,5,6,17,15,360.0,114.0,4.5,12.25,239.0,507.1,427.98
2018,5,6,17,30,332.0,97.0,4.5,12.1,195.0,453.61,384.98
2018,5,6,17,45,283.5,82.0,4.45,12.0,154.0,385.58,327.69
2018,5,6,18,0,235.0,67.0,4.4,11.9,113.0,319.73,270.29
2018,5,6,18,15,152.5,50.5,4.3,11.8,77.0,209.48,173.84
2018,5,6,18,30,70.0,34.0,4.2,11.7,41.0,108.75,82.59
2018,5,6,18,45,38.0,20.0,4.05,11.6,23.5,59.44,0.0
2018,5,6,19,0,6.0,6.0,3.9,11.5,6.0,9.1,0.0
2018,5,6,19,15,3.0,3.0,3.85,11.45,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.6,18.0,10.67,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.9,36.0,19.48,2.34
2018,5,7,5,45,299.5,36.5,4.55,11.25,75.5,30.09,20.04
2018,5,7,6,0,422.0,48.0,4.7,11.6,115.0,39.04,28.95
2018,5,7,6,15,499.5,56.0,4.65,11.8,163.5,44.66,34.44
2018,5,7,6,30,577.0,64.0,4.6,12.0,212.0,50.24,39.66
2018,5,7,6,45,628.5,70.0,4.55,12.25,264.5,53.97,43.04
2018,5,7,7,0,680.0,76.0,4.5,12.5,317.0,57.65,46.24
2018,5,7,7,15,716.5,80.0,4.45,12.75,370.0,59.67,47.86
2018,5,7,7,30,753.0,84.0,4.4,13.0,423.0,67.27,54.4
2018,5,7,7,45,779.0,88.0,4.4,13.2,474.5,69.24,55.89
2018,5,7,8,0,805.0,92.0,4.4,13.4,526.0,71.12,57.29
2018,5,7,8,15,824.5,95.0,4.35,13.65,575.0,72.12,57.91
2018,5,7,8,30,844.0,98.0,4.3,13.9,624.0,73.05,58.47
2018,5,7,8,45,859.0,100.5,4.25,14.15,669.5,83.89,67.64
2018,5,7,9,0,874.0,103.0,4.2,14.4,715.0,89.11,71.89
2018,5,7,9,15,887.5,104.0,4.15,14.6,755.5,142.75,81.76
2018,5,7,9,30,901.0,105.0,4.1,14.8,796.0,198.06,117.27
2018,5,7,9,45,912.5,105.0,4.05,15.05,831.5,253.83,161.93
2018,5,7,10,0,924.0,105.0,4.0,15.3,867.0,310.63,211.45
2018,5,7,10,15,929.5,107.0,4.0,15.45,895.0,367.71,262.81
2018,5,7,10,30,935.0,109.0,4.0,15.6,923.0,424.8,313.96
2018,5,7,10,45,938.5,110.0,4.0,15.75,943.5,480.15,362.86
2018,5,7,11,0,942.0,111.0,4.0,15.9,964.0,534.84,409.97
2018,5,7,11,15,942.0,113.5,4.05,16.0,976.5,587.92,454.72
2018,5,7,11,30,942.0,116.0,4.1,16.1,989.0,639.67,497.22
2018,5,7,11,45,918.5,131.5,4.1,16.2,987.0,685.05,533.47
2018,5,7,12,0,895.0,147.0,4.1,16.3,985.0,726.84,566.04
2018,5,7,12,15,809.5,200.0,4.15,16.35,956.5,759.09,589.71
2018,5,7,12,30,724.0,253.0,4.2,16.4,928.0,784.52,607.62
2018,5,7,12,45,669.0,280.5,4.2,16.4,899.0,801.05,619.48
2018,5,7,13,0,614.0,308.0,4.2,16.4,870.0,811.76,626.9
2018,5,7,13,15,645.5,283.5,4.25,16.4,864.5,847.82,654.73
2018,5,7,13,30,677.0,259.0,4.3,16.4,859.0,882.03,681.05
2018,5,7,13,45,767.5,202.0,4.3,16.4,864.5,936.59,721.68
2018,5,7,14,0,858.0,145.0,4.3,16.4,870.0,981.19,753.32
2018,5,7,14,15,881.0,127.0,4.35,16.3,847.5,993.73,763.41
2018,5,7,14,30,904.0,109.0,4.4,16.2,825.0,1015.31,780.28
2018,5,7,14,45,895.0,107.0,4.45,16.1,787.5,1018.81,784.75
2018,5,7,15,0,886.0,105.0,4.5,16.0,750.0,1018.69,787.04
2018,5,7,15,15,872.5,102.5,4.5,16.0,706.5,1009.94,782.72
2018,5,7,15,30,859.0,100.0,4.5,16.0,663.0,1009.75,784.63
2018,5,7,15,45,843.5,96.5,4.7,15.7,616.0,990.86,776.19
2018,5,7,16,0,828.0,93.0,4.9,15.4,569.0,968.7,765.34
2018,5,7,16,15,807.5,89.5,4.95,15.1,519.0,938.51,747.31
2018,5,7,16,30,787.0,86.0,5.0,14.8,469.0,905.56,727.0
2018,5,7,16,45,757.0,81.0,5.05,14.55,416.0,859.09,696.03
2018,5,7,17,0,727.0,76.0,5.1,14.3,363.0,810.75,662.83
2018,5,7,17,15,683.5,71.0,5.15,14.0,310.0,755.11,622.94
2018,5,7,17,30,640.0,66.0,5.2,13.7,257.0,693.38,576.57
2018,5,7,17,45,574.5,60.0,5.2,13.4,206.0,611.61,511.73
2018,5,7,18,0,509.0,54.0,5.2,13.1,155.0,531.79,445.28
2018,5,7,18,15,408.5,45.0,5.05,12.85,111.0,423.28,351.61
2018,5,7,18,30,308.0,36.0,4.9,12.6,67.0,320.3,253.21
2018,5,7,18,45,181.0,22.0,4.75,12.35,38.0,185.6,2.77
2018,5,7,19,0,54.0,8.0,4.6,12.1,9.0,42.68,0.0
2018,5,7,19,15,27.0,4.0,4.45,12.0,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.7,2.0,0.0,0.0
2018,5,8,5,15,68.0,10.0,4.6,10.95,14.0,8.54,0.0
2018,5,8,5,30,125.0,18.0,4.8,11.2,26.0,14.0,1.33
2018,5,8,5,45,242.0,27.0,5.0,11.4,60.0,21.51,12.8
2018,5,8,6,0,359.0,36.0,5.2,11.6,94.0,28.51,19.67
2018,5,8,6,15,270.5,38.0,5.2,11.8,90.5,28.72,20.18
2018,5,8,6,30,182.0,40.0,5.2,12.0,87.0,29.5,21.01
2018,5,8,6,45,91.0,60.0,5.2,12.2,83.5,48.21,37.88
2018,5,8,7,0,0.0,80.0,5.2,12.4,80.0,65.57,53.34
2018,5,8,7,15,0.5,95.5,5.1,12.5,95.5,77.71,63.97
2018,5,8,7,30,1.0,111.0,5.0,12.6,111.0,89.75,74.38
2018,5,8,7,45,22.0,137.5,4.9,12.7,149.0,105.49,87.91
2018,5,8,8,0,43.0,164.0,4.8,12.8,187.0,123.49,103.28
2018,5,8,8,15,163.5,204.0,4.65,12.8,304.5,142.43,119.32
2018,5,8,8,30,284.0,244.0,4.5,12.8,422.0,155.32,130.01
2018,5,8,8,45,488.0,199.5,4.35,12.8,531.5,121.21,100.26
2018,5,8,9,0,692.0,155.0,4.2,12.8,641.0,98.19,80.16
2018,5,8,9,15,752.0,142.5,4.05,12.85,698.0,147.5,90.31
2018,5,8,9,30,812.0,130.0,3.9,12.9,755.0,193.93,118.49
2018,5,8,9,45,853.5,117.0,3.8,12.95,799.5,251.55,163.94
2018,5,8,10,0,895.0,104.0,3.7,13.0,844.0,304.45,209.53
2018,5,8,10,15,902.5,105.0,3.55,13.2,872.0,359.77,259.51
2018,5,8,10,30,910.0,106.0,3.4,13.4,900.0,415.29,309.32
2018,5,8,10,45,825.5,152.0,3.3,13.65,885.0,460.24,350.89
2018,5,8,11,0,741.0,198.0,3.2,13.9,870.0,499.5,385.7
2018,5,8,11,15,591.5,285.0,3.15,14.1,826.5,528.78,410.65
2018,5,8,11,30,442.0,372.0,3.1,14.3,783.0,547.97,425.65
2018,5,8,11,45,611.5,281.0,3.05,14.55,852.5,614.29,478.18
2018,5,8,12,0,781.0,190.0,3.0,14.8,922.0,691.0,537.95
2018,5,8,12,15,839.0,157.0,3.25,14.95,942.0,745.84,581.03
2018,5,8,12,30,897.0,124.0,3.5,15.1,962.0,795.09,619.31
2018,5,8,12,45,876.5,134.0,3.7,15.2,945.5,825.65,641.77
2018,5,8,13,0,856.0,144.0,3.9,15.3,929.0,852.68,661.88
2018,5,8,13,15,885.5,124.5,4.15,15.25,923.0,893.24,692.29
2018,5,8,13,30,915.0,105.0,4.4,15.2,917.0,931.21,721.19
2018,5,8,13,45,873.0,120.5,4.65,15.15,878.0,935.32,726.7
2018,5,8,14,0,831.0,136.0,4.9,15.1,839.0,947.03,737.91
2018,5,8,14,15,860.5,118.0,5.0,15.0,822.5,965.42,753.0
2018,5,8,14,30,890.0,100.0,5.1,14.9,806.0,992.5,774.4
2018,5,8,14,45,879.5,98.0,5.15,14.8,768.5,994.04,777.41
2018,5,8,15,0,869.0,96.0,5.2,14.7,731.0,992.0,778.22
2018,5,8,15,15,856.0,94.5,5.2,14.7,689.0,984.54,774.66
2018,5,8,15,30,843.0,93.0,5.2,14.7,647.0,973.74,768.88
2018,5,8,15,45,824.0,91.0,4.9,14.6,600.0,964.81,762.63
2018,5,8,16,0,805.0,89.0,4.6,14.5,553.0,941.1,745.73
2018,5,8,16,15,780.0,86.5,4.5,14.4,503.0,907.92,723.65
2018,5,8,16,30,755.0,84.0,4.4,14.3,453.0,872.23,699.6
2018,5,8,16,45,723.0,80.0,4.3,14.25,401.5,825.65,667.04
2018,5,8,17,0,691.0,76.0,4.2,14.2,350.0,783.19,637.0
2018,5,8,17,15,648.0,71.0,4.2,14.05,299.0,722.99,593.37
2018,5,8,17,30,605.0,66.0,4.2,13.9,248.0,662.65,548.03
2018,5,8,17,45,542.0,59.5,4.2,13.75,199.0,583.4,485.57
2018,5,8,18,0,479.0,53.0,4.2,13.6,150.0,506.2,421.76
2018,5,8,18,15,384.0,44.0,4.05,13.45,107.5,403.29,333.55
2018,5,8,18,30,289.0,35.0,3.9,13.3,65.0,306.11,242.14
2018,5,8,18,45,168.5,21.5,3.75,13.1,37.0,176.7,27.56
2018,5,8,19,0,48.0,8.0,3.6,12.9,9.0,38.73,0.0
2018,5,8,19,15,24.0,4.0,3.45,12.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,11.2,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,11.2,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,3.75,11.5,22.0,11.95,0.0
2018,5,9,5,30,241.0,26.0,4.0,11.8,42.0,21.83,6.73
2018,5,9,5,45,360.0,34.5,4.25,12.1,82.0,28.31,18.67
2018,5,9,6,0,479.0,43.0,4.5,12.4,122.0,34.85,25.23
2018,5,9,6,15,344.0,49.0,4.55,12.55,116.0,37.8,28.25
2018,5,9,6,30,209.0,55.0,4.6,12.7,110.0,40.23,30.6
2018,5,9,6,45,108.5,84.5,4.7,12.8,113.5,65.52,53.28
2018,5,9,7,0,8.0,114.0,4.8,12.9,117.0,90.05,75.0
2018,5,9,7,15,5.0,120.5,4.95,13.05,122.5,95.73,79.77
2018,5,9,7,30,2.0,127.0,5.1,13.2,128.0,101.27,84.33
2018,5,9,7,45,1.0,130.5,5.2,13.3,131.0,104.58,86.9
2018,5,9,8,0,0.0,134.0,5.3,13.4,134.0,107.75,89.34
2018,5,9,8,15,3.0,156.5,5.4,13.55,158.5,124.53,103.57
2018,5,9,8,30,6.0,179.0,5.5,13.7,183.0,141.05,117.43
2018,5,9,8,45,12.5,212.0,5.55,13.8,220.5,164.47,137.11
2018,5,9,9,0,19.0,245.0,5.6,13.9,258.0,187.74,149.53
2018,5,9,9,15,25.0,266.5,5.65,14.05,285.0,192.76,152.38
2018,5,9,9,30,31.0,288.0,5.7,14.2,312.0,212.01,167.05
2018,5,9,9,45,38.5,314.5,5.7,14.35,345.5,235.84,185.47
2018,5,9,10,0,46.0,341.0,5.7,14.5,379.0,261.21,205.23
2018,5,9,10,15,40.0,345.5,5.7,14.6,379.5,269.65,212.09
2018,5,9,10,30,34.0,350.0,5.7,14.7,380.0,277.34,218.31
2018,5,9,10,45,41.0,358.5,5.7,14.8,395.5,292.68,230.33
2018,5,9,11,0,48.0,367.0,5.7,14.9,411.0,308.99,243.15
2018,5,9,11,15,204.0,370.0,5.65,15.0,559.5,392.58,309.12
2018,5,9,11,30,360.0,373.0,5.6,15.1,708.0,504.12,396.78
2018,5,9,11,45,642.5,246.5,5.5,15.2,848.5,608.35,480.62
2018,5,9,12,0,925.0,120.0,5.4,15.3,989.0,728.61,576.26
2018,5,9,12,15,936.5,114.0,5.4,15.35,992.0,775.74,613.15
2018,5,9,12,30,948.0,108.0,5.4,15.4,995.0,821.33,647.07
2018,5,9,12,45,945.0,108.0,5.35,15.45,984.5,858.8,674.02
2018,5,9,13,0,942.0,108.0,5.3,15.5,974.0,893.47,698.83
2018,5,9,13,15,938.5,107.5,5.45,15.5,956.5,924.26,722.18
2018,5,9,13,30,935.0,107.0,5.6,15.5,939.0,951.89,743.39
2018,5,9,13,45,929.5,106.0,5.7,15.45,914.0,973.91,760.55
2018,5,9,14,0,924.0,105.0,5.8,15.4,889.0,992.45,775.41
2018,5,9,14,15,916.0,104.0,5.9,15.3,857.0,1005.07,786.37
2018,5,9,14,30,908.0,103.0,6.0,15.2,825.0,1014.06,794.97
2018,5,9,14,45,897.0,101.5,6.1,15.1,787.0,1015.93,798.67
2018,5,9,15,0,886.0,100.0,6.2,15.0,749.0,1014.18,799.96
2018,5,9,15,15,873.0,98.0,6.2,15.0,706.0,1006.3,796.08
2018,5,9,15,30,860.0,96.0,6.2,15.0,663.0,994.98,789.88
2018,5,9,15,45,841.5,94.0,6.5,14.65,615.5,986.72,788.87
2018,5,9,16,0,823.0,92.0,6.8,14.3,568.0,963.4,776.61
2018,5,9,16,15,797.5,89.5,6.8,14.1,517.0,929.54,754.35
2018,5,9,16,30,772.0,87.0,6.8,13.9,466.0,893.08,729.9
2018,5,9,16,45,739.5,83.5,6.8,13.7,414.0,846.32,697.11
2018,5,9,17,0,707.0,80.0,6.8,13.5,362.0,804.22,667.25
2018,5,9,17,15,662.0,75.0,6.7,13.3,309.5,741.75,620.05
2018,5,9,17,30,617.0,70.0,6.6,13.1,257.0,679.13,571.21
2018,5,9,17,45,550.0,63.5,6.45,12.85,206.5,595.87,503.59
2018,5,9,18,0,483.0,57.0,6.3,12.6,156.0,514.64,434.82
2018,5,9,18,15,383.0,47.5,6.15,12.45,112.0,406.49,340.65
2018,5,9,18,30,283.0,38.0,6.0,12.3,68.0,306.59,246.19
2018,5,9,18,45,164.5,23.5,5.85,12.1,39.0,178.63,48.95
2018,5,9,19,0,46.0,9.0,5.7,11.9,10.0,38.29,0.0
2018,5,9,19,15,23.0,4.5,5.6,11.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,4.9,10.75,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,4.8,10.8,2.0,0.0,0.0
2018,5,10,5,15,80.5,14.5,4.95,11.0,20.0,12.38,0.0
2018,5,10,5,30,155.0,27.0,5.1,11.2,38.0,20.93,7.37
2018,5,10,5,45,243.5,39.0,5.25,11.45,72.5,30.03,20.29
2018,5,10,6,0,332.0,51.0,5.4,11.7,107.0,39.01,29.02
2018,5,10,6,15,379.0,63.5,5.4,11.9,148.0,47.97,37.44
2018,5,10,6,30,426.0,76.0,5.4,12.1,189.0,56.65,45.42
2018,5,10,6,45,399.5,97.0,5.4,12.25,221.0,70.24,57.61
2018,5,10,7,0,373.0,118.0,5.4,12.4,253.0,83.07,68.93
2018,5,10,7,15,405.0,131.0,5.5,12.55,298.5,90.59,75.37
2018,5,10,7,30,437.0,144.0,5.6,12.7,344.0,97.76,81.41
2018,5,10,7,45,533.0,138.5,5.65,12.9,410.5,93.99,77.74
2018,5,10,8,0,629.0,133.0,5.7,13.1,477.0,88.77,72.83
2018,5,10,8,15,706.5,125.5,5.85,13.25,544.5,82.6,67.15
2018,5,10,8,30,784.0,118.0,6.0,13.4,612.0,84.94,68.95
2018,5,10,8,45,794.5,124.0,6.1,13.55,655.0,86.99,70.48
2018,5,10,9,0,805.0,130.0,6.2,13.7,698.0,98.97,68.96
2018,5,10,9,15,724.5,174.0,6.25,13.8,707.0,159.12,99.71
2018,5,10,9,30,644.0,218.0,6.3,13.9,716.0,220.58,147.24
2018,5,10,9,45,606.5,251.0,6.35,14.05,736.0,275.95,194.11
2018,5,10,10,0,569.0,284.0,6.4,14.2,756.0,330.05,241.96
2018,5,10,10,15,551.5,304.5,6.4,14.35,774.5,376.46,283.21
2018,5,10,10,30,534.0,325.0,6.4,14.5,793.0,421.46,322.87
2018,5,10,10,45,583.0,311.0,6.4,14.6,832.5,470.39,364.2
2018,5,10,11,0,632.0,297.0,6.4,14.7,872.0,519.51,405.62
2018,5,10,11,15,701.0,260.5,6.25,14.75,907.0,571.12,448.69
2018,5,10,11,30,770.0,224.0,6.1,14.8,942.0,627.22,494.84
2018,5,10,11,45,745.0,241.0,6.0,14.8,939.0,669.47,528.95
2018,5,10,12,0,720.0,258.0,5.9,14.8,936.0,708.74,559.88
2018,5,10,12,15,710.0,263.5,6.0,14.8,930.5,746.5,589.98
2018,5,10,12,30,700.0,269.0,6.1,14.8,925.0,781.97,617.93
2018,5,10,12,45,711.5,258.5,6.2,14.75,919.0,818.59,647.15
2018,5,10,13,0,723.0,248.0,6.3,14.7,913.0,853.34,674.81
2018,5,10,13,15,783.5,206.0,6.45,14.6,914.5,891.35,706.13
2018,5,10,13,30,844.0,164.0,6.6,14.5,916.0,936.62,740.8
2018,5,10,13,45,848.5,155.0,6.75,14.45,893.5,959.72,759.15
2018,5,10,14,0,853.0,146.0,6.9,14.4,871.0,979.5,775.33
2018,5,10,14,15,837.5,146.5,6.95,14.35,836.5,986.5,781.84
2018,5,10,14,30,822.0,147.0,7.0,14.3,802.0,989.77,785.86
2018,5,10,14,45,837.5,132.0,7.05,14.25,772.5,1003.46,797.72
2018,5,10,15,0,853.0,117.0,7.1,14.2,743.0,1013.25,806.89
2018,5,10,15,15,836.5,115.5,7.1,14.2,699.5,1002.73,800.91
2018,5,10,15,30,820.0,114.0,7.1,14.2,656.0,988.73,792.6
2018,5,10,15,45,789.5,112.5,7.25,14.0,604.0,957.29,772.7
2018,5,10,16,0,759.0,111.0,7.4,13.8,552.0,922.84,750.36
2018,5,10,16,15,725.0,105.5,7.4,13.6,496.5,884.16,723.91
2018,5,10,16,30,691.0,100.0,7.4,13.4,441.0,836.96,690.55
2018,5,10,16,45,670.0,94.5,7.4,13.2,395.0,800.53,665.06
2018,5,10,17,0,649.0,89.0,7.4,13.0,349.0,762.24,637.5
2018,5,10,17,15,602.5,84.5,7.4,12.75,299.5,700.23,590.25
2018,5,10,17,30,556.0,80.0,7.4,12.5,250.0,638.01,541.29
2018,5,10,17,45,484.0,72.5,7.4,12.25,200.0,550.39,469.39
2018,5,10,18,0,412.0,65.0,7.4,12.0,150.0,461.99,394.03
2018,5,10,18,15,316.0,54.0,7.3,11.8,108.5,360.81,304.51
2018,5,10,18,30,220.0,43.0,7.2,11.6,67.0,267.64,216.2
2018,5,10,18,45,124.5,26.5,7.1,11.45,38.5,156.76,57.05
2018,5,10,19,0,29.0,10.0,7.0,11.3,10.0,27.86,0.0
2018,5,10,19,15,14.5,5.0,6.95,11.2,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.8,2.0,0.0,0.0
2018,5,11,5,15,72.0,14.0,3.35,10.1,19.0,11.95,0.0
2018,5,11,5,30,132.0,26.0,3.5,10.4,36.0,20.11,7.77
2018,5,11,5,45,210.5,40.0,3.7,10.65,69.5,30.65,21.0
2018,5,11,6,0,289.0,54.0,3.9,10.9,103.0,40.98,30.92
2018,5,11,6,15,356.5,65.5,4.0,11.2,147.0,49.23,38.71
2018,5,11,6,30,424.0,77.0,4.1,11.5,191.0,57.31,46.13
2018,5,11,6,45,507.0,82.0,4.2,11.75,246.5,61.82,50.17
2018,5,11,7,0,590.0,87.0,4.3,12.0,302.0,64.57,52.5
2018,5,11,7,15,575.0,104.0,4.25,12.3,340.0,75.0,61.57
2018,5,11,7,30,560.0,121.0,4.2,12.6,378.0,84.75,69.9
2018,5,11,7,45,573.0,132.5,4.15,12.85,422.0,90.3,74.46
2018,5,11,8,0,586.0,144.0,4.1,13.1,466.0,95.43,78.61
2018,5,11,8,15,606.0,154.0,4.1,13.5,513.0,99.26,81.55
2018,5,11,8,30,626.0,164.0,4.1,13.9,560.0,102.76,84.19
2018,5,11,8,45,636.5,176.5,4.1,14.25,603.5,107.3,87.75
2018,5,11,9,0,647.0,189.0,4.1,14.6,647.0,122.03,88.08
2018,5,11,9,15,644.5,205.5,4.15,14.95,683.5,172.89,112.73
2018,5,11,9,30,642.0,222.0,4.2,15.3,720.0,224.17,148.84
2018,5,11,9,45,740.0,187.0,4.3,15.65,784.5,263.42,176.79
2018,5,11,10,0,838.0,152.0,4.4,16.0,849.0,319.15,221.58
2018,5,11,10,15,882.5,135.0,4.45,16.25,890.5,377.72,272.28
2018,5,11,10,30,927.0,118.0,4.5,16.5,932.0,434.41,321.89
2018,5,11,10,45,935.0,117.0,4.5,16.7,954.0,489.69,370.38
2018,5,11,11,0,943.0,116.0,4.5,16.9,976.0,544.73,417.48
2018,5,11,11,15,952.5,112.5,4.5,17.05,991.5,598.31,462.3
2018,5,11,11,30,962.0,109.0,4.5,17.2,1007.0,651.26,505.44
2018,5,11,11,45,965.0,108.5,4.5,17.35,1013.5,701.57,545.47
2018,5,11,12,0,968.0,108.0,4.5,17.5,1020.0,750.31,583.35
2018,5,11,12,15,967.5,107.5,4.5,17.6,1017.5,794.75,617.37
2018,5,11,12,30,967.0,107.0,4.5,17.7,1015.0,836.87,647.34
2018,5,11,12,45,964.5,107.5,4.55,17.8,1005.0,875.77,674.98
2018,5,11,13,0,962.0,108.0,4.6,17.9,995.0,911.88,700.6
2018,5,11,13,15,958.0,107.0,4.7,17.95,976.5,942.32,722.76
2018,5,11,13,30,954.0,106.0,4.8,18.0,958.0,969.48,742.75
2018,5,11,13,45,948.5,105.0,4.9,18.0,932.5,991.88,759.7
2018,5,11,14,0,943.0,104.0,5.0,18.0,907.0,1010.74,774.39
2018,5,11,14,15,935.0,103.0,5.15,18.0,874.5,1023.62,785.5
2018,5,11,14,30,927.0,102.0,5.3,18.0,842.0,1032.82,794.28
2018,5,11,14,45,917.0,100.5,5.45,18.0,804.0,1035.82,798.93
2018,5,11,15,0,907.0,99.0,5.6,18.0,766.0,1035.16,801.2
2018,5,11,15,15,894.0,97.0,5.6,18.0,722.5,1027.3,797.47
2018,5,11,15,30,881.0,95.0,5.6,18.0,679.0,1015.94,791.45
2018,5,11,15,45,864.5,92.5,5.8,17.75,631.5,997.09,782.37
2018,5,11,16,0,848.0,90.0,6.0,17.5,584.0,986.78,779.4
2018,5,11,16,15,827.5,86.0,5.95,17.25,533.0,955.66,759.68
2018,5,11,16,30,807.0,82.0,5.9,17.0,482.0,921.77,737.83
2018,5,11,16,45,779.5,78.0,5.8,16.7,429.5,878.62,708.61
2018,5,11,17,0,752.0,74.0,5.7,16.4,377.0,833.48,677.32
2018,5,11,17,15,710.5,69.0,5.5,16.0,323.5,772.53,632.83
2018,5,11,17,30,669.0,64.0,5.3,15.6,270.0,717.63,591.59
2018,5,11,17,45,607.5,59.0,5.1,15.15,219.0,639.8,530.54
2018,5,11,18,0,546.0,54.0,4.9,14.7,168.0,563.65,468.03
2018,5,11,18,15,451.0,45.0,4.7,14.4,122.0,458.16,378.5
2018,5,11,18,30,356.0,36.0,4.5,14.1,76.0,358.39,287.33
2018,5,11,18,45,221.5,24.0,4.3,13.85,45.0,220.99,98.22
2018,5,11,19,0,87.0,12.0,4.1,13.6,14.0,68.26,0.0
2018,5,11,19,15,43.5,6.0,3.95,13.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.0,2.4,13.95,24.5,12.8,0.0
2018,5,12,5,30,256.0,28.0,2.4,14.4,47.0,23.42,10.55
2018,5,12,5,45,378.5,36.5,2.4,14.8,89.0,29.9,20.05
2018,5,12,6,0,501.0,45.0,2.4,15.2,131.0,36.44,26.43
2018,5,12,6,15,570.5,51.0,2.45,15.45,180.5,40.66,30.49
2018,5,12,6,30,640.0,57.0,2.5,15.7,230.0,44.9,34.38
2018,5,12,6,45,686.5,62.0,2.55,15.95,283.0,52.42,41.03
2018,5,12,7,0,733.0,67.0,2.6,16.2,336.0,55.91,43.99
2018,5,12,7,15,765.0,70.5,2.55,16.5,389.0,58.02,45.66
2018,5,12,7,30,797.0,74.0,2.5,16.8,442.0,60.1,47.25
2018,5,12,7,45,820.5,77.0,2.45,17.1,493.5,61.65,48.37
2018,5,12,8,0,844.0,80.0,2.4,17.4,545.0,71.8,56.91
2018,5,12,8,15,759.5,115.5,2.25,17.7,562.0,84.68,67.69
2018,5,12,8,30,675.0,151.0,2.1,18.0,579.0,95.22,76.36
2018,5,12,8,45,570.5,200.0,1.9,18.25,579.5,122.56,99.12
2018,5,12,9,0,466.0,249.0,1.7,18.5,580.0,154.19,113.55
2018,5,12,9,15,484.5,253.5,1.7,18.65,614.5,190.57,130.09
2018,5,12,9,30,503.0,258.0,1.7,18.8,649.0,229.41,155.92
2018,5,12,9,45,504.0,269.0,1.65,18.95,675.0,270.91,188.49
2018,5,12,10,0,505.0,280.0,1.6,19.1,701.0,312.93,223.12
2018,5,12,10,15,511.5,290.5,1.75,19.1,728.5,356.84,259.89
2018,5,12,10,30,518.0,301.0,1.9,19.1,756.0,401.72,297.27
2018,5,12,10,45,548.5,289.5,2.05,19.05,781.5,442.95,331.44
2018,5,12,11,0,579.0,278.0,2.2,19.0,807.0,482.46,364.22
2018,5,12,11,15,532.5,298.0,2.4,18.9,789.5,513.85,390.64
2018,5,12,11,30,486.0,318.0,2.6,18.8,772.0,536.71,409.93
2018,5,12,11,45,423.5,343.0,2.8,18.65,740.5,548.88,420.59
2018,5,12,12,0,361.0,368.0,3.0,18.5,709.0,553.93,425.38
2018,5,12,12,15,260.0,403.0,3.2,18.4,648.0,534.57,410.9
2018,5,12,12,30,159.0,438.0,3.4,18.3,587.0,502.56,386.33
2018,5,12,12,45,195.5,420.0,3.55,18.15,601.5,530.73,409.32
2018,5,12,13,0,232.0,402.0,3.7,18.0,616.0,569.68,439.94
2018,5,12,13,15,305.0,370.5,3.8,17.8,646.5,620.97,480.68
2018,5,12,13,30,378.0,339.0,3.9,17.6,677.0,687.72,532.27
2018,5,12,13,45,423.0,306.0,4.0,17.45,674.5,716.82,555.98
2018,5,12,14,0,468.0,273.0,4.1,17.3,672.0,744.4,578.94
2018,5,12,14,15,672.5,196.5,4.05,17.1,747.0,887.37,686.46
2018,5,12,14,30,877.0,120.0,4.0,16.9,822.0,1003.32,767.7
2018,5,12,14,45,865.5,118.0,4.0,16.75,784.0,1004.13,769.13
2018,5,12,15,0,854.0,116.0,4.0,16.6,746.0,1014.02,777.93
2018,5,12,15,15,839.5,113.5,4.0,16.6,703.0,1004.28,772.86
2018,5,12,15,30,825.0,111.0,4.0,16.6,660.0,991.07,765.68
2018,5,12,15,45,806.5,108.0,3.75,16.25,613.0,969.9,752.43
2018,5,12,16,0,788.0,105.0,3.5,15.9,566.0,945.59,737.03
2018,5,12,16,15,710.5,113.0,3.35,15.7,501.0,880.12,692.54
2018,5,12,16,30,633.0,121.0,3.2,15.5,436.0,807.32,642.22
2018,5,12,16,45,602.0,113.0,3.1,15.3,386.0,759.1,609.32
2018,5,12,17,0,571.0,105.0,3.0,15.1,336.0,709.47,574.43
2018,5,12,17,15,539.5,95.0,2.85,14.85,289.0,655.97,535.51
2018,5,12,17,30,508.0,85.0,2.7,14.6,242.0,601.84,494.82
2018,5,12,17,45,451.5,75.0,2.6,14.35,195.5,525.91,435.49
2018,5,12,18,0,395.0,65.0,2.5,14.1,149.0,447.86,371.94
2018,5,12,18,15,305.5,52.5,2.4,13.8,107.0,349.66,288.9
2018,5,12,18,30,216.0,40.0,2.3,13.5,65.0,258.42,206.67
2018,5,12,18,45,123.0,24.5,2.15,13.2,37.5,153.82,76.05
2018,5,12,19,0,30.0,9.0,2.0,12.9,10.0,27.71,0.0
2018,5,12,19,15,15.0,4.5,2.0,12.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,4,45,3.0,1.5,2.8,11.75,1.5,0.0,0.0
2018,5,13,5,0,6.0,3.0,2.9,11.8,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.5,3.0,11.85,14.5,9.82,0.0
2018,5,13,5,30,81.0,20.0,3.1,11.9,26.0,16.03,5.98
2018,5,13,5,45,156.5,32.0,3.25,12.0,55.5,24.44,15.61
2018,5,13,6,0,232.0,44.0,3.4,12.1,85.0,33.32,24.04
2018,5,13,6,15,166.5,45.0,3.4,12.15,79.5,33.25,24.28
2018,5,13,6,30,101.0,46.0,3.4,12.2,74.0,35.56,26.49
2018,5,13,6,45,54.5,80.5,3.4,12.25,96.0,64.64,52.61
2018,5,13,7,0,8.0,115.0,3.4,12.3,118.0,91.0,75.96
2018,5,13,7,15,11.5,136.0,3.35,12.45,141.0,106.7,89.53
2018,5,13,7,30,15.0,157.0,3.3,12.6,164.0,122.25,102.78
2018,5,13,7,45,13.0,169.5,3.25,12.75,176.0,131.92,110.76
2018,5,13,8,0,11.0,182.0,3.2,12.9,188.0,141.49,118.57
2018,5,13,8,15,12.0,196.0,3.15,13.1,203.0,152.0,127.11
2018,5,13,8,30,13.0,210.0,3.1,13.3,218.0,162.39,135.48
2018,5,13,8,45,18.0,234.5,3.1,13.55,246.5,179.63,149.58
2018,5,13,9,0,23.0,259.0,3.1,13.8,275.0,197.6,156.71
2018,5,13,9,15,32.5,287.0,3.1,13.95,311.5,206.24,162.21
2018,5,13,9,30,42.0,315.0,3.1,14.1,348.0,230.6,180.55
2018,5,13,9,45,67.5,348.0,3.15,14.25,403.5,263.07,204.79
2018,5,13,10,0,93.0,381.0,3.2,14.4,459.0,299.3,232.23
2018,5,13,10,15,118.5,395.5,3.25,14.5,498.0,317.34,245.89
2018,5,13,10,30,144.0,410.0,3.3,14.6,537.0,350.09,271.39
2018,5,13,10,45,114.5,409.5,3.35,14.7,512.0,352.54,274.31
2018,5,13,11,0,85.0,409.0,3.4,14.8,487.0,357.5,278.74
2018,5,13,11,15,78.5,415.0,3.45,14.8,487.5,368.53,287.56
2018,5,13,11,30,72.0,421.0,3.5,14.8,488.0,378.99,295.81
2018,5,13,11,45,71.0,417.5,3.55,14.85,484.0,385.0,300.63
2018,5,13,12,0,70.0,414.0,3.6,14.9,480.0,390.58,305.12
2018,5,13,12,15,68.0,404.5,3.6,14.85,468.5,390.01,304.98
2018,5,13,12,30,66.0,395.0,3.6,14.8,457.0,388.63,304.25
2018,5,13,12,45,65.5,389.0,3.65,14.8,450.0,390.73,306.2
2018,5,13,13,0,65.0,383.0,3.7,14.8,443.0,392.31,307.78
2018,5,13,13,15,79.0,388.5,3.7,14.75,460.0,416.66,327.2
2018,5,13,13,30,93.0,394.0,3.7,14.7,477.0,441.97,347.28
2018,5,13,13,45,279.5,339.0,3.7,14.6,579.5,600.32,472.94
2018,5,13,14,0,466.0,284.0,3.7,14.5,682.0,753.73,590.74
2018,5,13,14,15,625.0,220.0,3.7,14.45,733.5,865.67,675.54
2018,5,13,14,30,784.0,156.0,3.7,14.4,785.0,963.12,745.09
2018,5,13,14,45,775.5,151.0,3.7,14.3,749.0,963.45,746.12
2018,5,13,15,0,767.0,146.0,3.7,14.2,713.0,960.32,745.71
