Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,15,773.0,135.5,3.7,14.2,678.5,962.48,748.92
2018,5,13,15,30,779.0,125.0,3.7,14.2,644.0,961.14,749.81
2018,5,13,15,45,771.5,118.0,3.75,13.95,601.5,946.67,742.64
2018,5,13,16,0,764.0,111.0,3.8,13.7,559.0,928.98,733.3
2018,5,13,16,15,742.0,105.5,3.75,13.55,509.5,902.0,716.4
2018,5,13,16,30,720.0,100.0,3.7,13.4,460.0,866.29,693.06
2018,5,13,16,45,689.0,95.0,3.7,13.2,409.0,820.39,662.26
2018,5,13,17,0,658.0,90.0,3.7,13.0,358.0,772.94,629.6
2018,5,13,17,15,615.0,84.0,3.65,12.8,307.0,711.96,585.39
2018,5,13,17,30,572.0,78.0,3.6,12.6,256.0,650.75,539.48
2018,5,13,17,45,510.5,70.5,3.55,12.45,207.5,571.88,477.51
2018,5,13,18,0,449.0,63.0,3.5,12.3,159.0,494.65,414.12
2018,5,13,18,15,358.0,52.5,3.45,12.15,116.0,391.0,326.24
2018,5,13,18,30,267.0,42.0,3.4,12.0,73.0,299.83,243.02
2018,5,13,18,45,160.5,27.0,3.3,11.85,43.0,186.25,103.24
2018,5,13,19,0,54.0,12.0,3.2,11.7,13.0,46.34,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.7,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.3,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.0,2.25,10.4,3.0,2.56,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.5,4.0,3.28,0.0
2018,5,14,5,45,0.0,7.0,2.15,10.55,7.0,5.74,0.0
2018,5,14,6,0,0.0,10.0,2.1,10.6,10.0,8.21,1.73
2018,5,14,6,15,0.0,15.0,2.05,10.75,15.0,12.33,5.54
2018,5,14,6,30,0.0,20.0,2.0,10.9,20.0,16.47,9.34
2018,5,14,6,45,0.0,36.0,1.95,11.05,36.0,29.72,21.38
2018,5,14,7,0,0.0,52.0,1.9,11.2,52.0,43.02,33.32
2018,5,14,7,15,0.0,57.0,1.9,11.35,57.0,47.2,36.93
2018,5,14,7,30,0.0,62.0,1.9,11.5,62.0,51.38,40.51
2018,5,14,7,45,0.0,76.0,1.95,11.65,76.0,63.09,50.72
2018,5,14,8,0,0.0,90.0,2.0,11.8,90.0,74.81,60.83
2018,5,14,8,15,0.0,103.0,2.15,12.0,103.0,85.07,69.54
2018,5,14,8,30,0.0,116.0,2.3,12.2,116.0,95.22,78.1
2018,5,14,8,45,0.0,129.5,2.4,12.4,129.5,105.64,86.83
2018,5,14,9,0,0.0,143.0,2.5,12.6,143.0,116.07,91.28
2018,5,14,9,15,3.0,167.5,2.65,12.75,170.0,135.21,106.58
2018,5,14,9,30,6.0,192.0,2.8,12.9,197.0,154.77,122.05
2018,5,14,9,45,7.5,204.0,2.95,13.05,210.5,165.25,130.19
2018,5,14,10,0,9.0,216.0,3.1,13.2,224.0,176.01,138.58
2018,5,14,10,15,13.5,252.0,3.2,13.3,264.0,206.08,162.39
2018,5,14,10,30,18.0,288.0,3.3,13.4,304.0,236.95,186.67
2018,5,14,10,45,19.0,303.0,3.4,13.5,320.0,251.4,197.93
2018,5,14,11,0,20.0,318.0,3.5,13.6,336.0,266.17,209.47
2018,5,14,11,15,22.5,335.0,3.55,13.65,355.5,283.66,223.13
2018,5,14,11,30,25.0,352.0,3.6,13.7,375.0,298.78,234.92
2018,5,14,11,45,29.0,365.0,3.65,13.75,392.0,317.13,249.27
2018,5,14,12,0,33.0,378.0,3.7,13.8,409.0,336.35,264.26
2018,5,14,12,15,39.5,393.5,3.75,13.85,430.5,360.29,282.93
2018,5,14,12,30,46.0,409.0,3.8,13.9,452.0,385.36,302.43
2018,5,14,12,45,132.5,405.5,3.85,13.9,528.5,467.76,367.98
2018,5,14,13,0,219.0,402.0,3.9,13.9,605.0,559.04,439.18
2018,5,14,13,15,270.0,381.5,3.95,13.85,627.0,601.05,472.42
2018,5,14,13,30,321.0,361.0,4.0,13.8,649.0,644.09,506.62
2018,5,14,13,45,435.5,309.5,4.05,13.75,689.0,732.22,575.53
2018,5,14,14,0,550.0,258.0,4.1,13.7,729.0,812.62,637.96
2018,5,14,14,15,701.0,191.0,4.15,13.6,769.0,909.93,711.51
2018,5,14,14,30,852.0,124.0,4.2,13.5,809.0,983.72,764.72
2018,5,14,14,45,831.5,125.5,4.2,13.4,768.5,991.98,771.59
2018,5,14,15,0,811.0,127.0,4.2,13.3,728.0,984.1,767.81
2018,5,14,15,15,739.0,141.0,4.2,13.3,664.5,941.8,739.54
2018,5,14,15,30,667.0,155.0,4.2,13.3,601.0,890.36,704.68
2018,5,14,15,45,689.0,139.0,4.25,13.1,571.0,895.84,711.82
2018,5,14,16,0,711.0,123.0,4.3,12.9,541.0,897.58,716.08
2018,5,14,16,15,669.5,121.5,4.3,12.75,488.0,850.62,684.21
2018,5,14,16,30,628.0,120.0,4.3,12.6,435.0,801.75,650.71
2018,5,14,16,45,611.0,110.5,4.3,12.45,389.5,765.28,625.97
2018,5,14,17,0,594.0,101.0,4.3,12.3,344.0,726.88,599.11
2018,5,14,17,15,526.5,96.0,4.25,12.1,289.5,645.78,537.98
2018,5,14,17,30,459.0,91.0,4.2,11.9,235.0,558.51,470.05
2018,5,14,17,45,382.5,80.0,4.2,11.75,185.0,467.37,396.48
2018,5,14,18,0,306.0,69.0,4.2,11.6,135.0,380.12,322.6
2018,5,14,18,15,249.0,55.0,4.15,11.45,99.5,308.54,259.34
2018,5,14,18,30,192.0,41.0,4.1,11.3,64.0,241.15,196.51
2018,5,14,18,45,112.5,26.0,4.05,11.15,38.0,151.06,89.27
2018,5,14,19,0,33.0,11.0,4.0,11.0,12.0,31.48,0.0
2018,5,14,19,15,16.5,5.5,3.95,11.0,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,0.5,2.55,10.65,0.5,0.0,0.0
2018,5,15,5,0,7.0,1.0,2.5,10.7,1.0,0.0,0.0
2018,5,15,5,15,3.5,3.0,2.55,10.9,3.0,2.56,0.0
2018,5,15,5,30,0.0,5.0,2.6,11.1,5.0,4.1,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.3,7.5,6.15,0.0
2018,5,15,6,0,0.0,10.0,2.6,11.5,10.0,8.21,1.7
2018,5,15,6,15,0.0,14.5,2.55,11.65,14.5,11.92,5.13
2018,5,15,6,30,0.0,19.0,2.5,11.8,19.0,15.64,8.54
2018,5,15,6,45,0.0,36.5,2.4,11.9,36.5,30.13,21.66
2018,5,15,7,0,0.0,54.0,2.3,12.0,54.0,44.69,34.69
2018,5,15,7,15,0.0,77.0,2.3,12.1,77.0,63.89,51.71
2018,5,15,7,30,0.0,100.0,2.3,12.2,100.0,81.81,67.35
2018,5,15,7,45,0.5,123.0,2.3,12.35,123.5,99.34,82.44
2018,5,15,8,0,1.0,146.0,2.3,12.5,147.0,116.56,97.07
2018,5,15,8,15,1.5,152.0,2.35,12.65,153.0,121.48,100.93
2018,5,15,8,30,2.0,158.0,2.4,12.8,159.0,126.33,104.74
2018,5,15,8,45,13.0,201.5,2.45,12.95,210.5,157.61,131.11
2018,5,15,9,0,24.0,245.0,2.5,13.1,262.0,175.94,139.36
2018,5,15,9,15,38.5,284.5,2.6,13.2,313.5,205.79,161.91
2018,5,15,9,30,53.0,324.0,2.7,13.3,365.0,238.01,186.29
2018,5,15,9,45,67.5,353.5,2.8,13.45,408.5,266.86,208.15
2018,5,15,10,0,82.0,383.0,2.9,13.6,452.0,298.15,232.16
2018,5,15,10,15,90.0,397.5,3.0,13.7,475.5,320.4,249.55
2018,5,15,10,30,98.0,412.0,3.1,13.8,499.0,343.87,267.97
2018,5,15,10,45,272.5,358.5,3.2,13.9,607.0,378.62,293.86
2018,5,15,11,0,447.0,305.0,3.3,14.0,715.0,443.43,344.84
2018,5,15,11,15,671.5,217.0,3.4,14.05,842.5,527.9,412.04
2018,5,15,11,30,896.0,129.0,3.5,14.1,970.0,631.52,493.94
2018,5,15,11,45,898.0,129.0,3.6,14.15,976.0,678.57,531.64
2018,5,15,12,0,900.0,129.0,3.7,14.2,982.0,724.18,567.79
2018,5,15,12,15,901.0,127.5,3.8,14.2,980.0,766.23,600.81
2018,5,15,12,30,902.0,126.0,3.9,14.2,978.0,806.27,630.82
2018,5,15,12,45,901.5,124.5,4.0,14.25,968.5,842.86,657.4
2018,5,15,13,0,901.0,123.0,4.1,14.3,959.0,876.91,682.14
2018,5,15,13,15,898.5,122.0,4.2,14.25,942.5,906.93,704.3
2018,5,15,13,30,896.0,121.0,4.3,14.2,926.0,933.96,724.58
2018,5,15,13,45,892.5,118.5,4.35,14.15,902.0,955.51,740.86
2018,5,15,14,0,889.0,116.0,4.4,14.1,878.0,973.73,754.97
2018,5,15,14,15,883.5,113.5,4.45,14.05,848.0,986.63,765.53
2018,5,15,14,30,878.0,111.0,4.5,14.0,818.0,996.05,773.86
2018,5,15,14,45,870.5,108.0,4.5,13.9,782.0,999.46,777.85
2018,5,15,15,0,863.0,105.0,4.5,13.8,746.0,999.34,779.6
2018,5,15,15,15,850.0,102.5,4.5,13.8,703.5,990.78,775.28
2018,5,15,15,30,837.0,100.0,4.5,13.8,661.0,978.85,768.78
2018,5,15,15,45,823.5,96.5,4.5,13.6,616.0,974.04,768.09
2018,5,15,16,0,810.0,93.0,4.5,13.4,571.0,953.93,756.5
2018,5,15,16,15,793.5,88.5,4.45,13.3,523.0,926.55,739.03
2018,5,15,16,30,777.0,84.0,4.4,13.2,475.0,896.42,719.48
2018,5,15,16,45,752.0,79.0,4.35,13.1,424.0,854.91,691.25
2018,5,15,17,0,727.0,74.0,4.3,13.0,373.0,811.43,661.07
2018,5,15,17,15,690.0,69.0,4.25,12.9,322.0,755.24,620.38
2018,5,15,17,30,653.0,64.0,4.2,12.8,271.0,704.55,582.62
2018,5,15,17,45,493.5,64.0,4.15,12.65,204.0,549.53,460.72
2018,5,15,18,0,334.0,64.0,4.1,12.5,137.0,395.62,334.61
2018,5,15,18,15,252.5,48.0,4.0,12.4,95.0,299.49,251.38
2018,5,15,18,30,171.0,32.0,3.9,12.3,53.0,207.71,169.07
2018,5,15,18,45,139.0,23.0,3.75,12.15,35.0,164.42,103.13
2018,5,15,19,0,107.0,14.0,3.6,12.0,17.0,83.65,0.0
2018,5,15,19,15,53.5,7.0,3.5,11.9,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,3.05,11.05,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,3.0,11.1,5.0,4.27,0.0
2018,5,16,5,15,141.0,18.0,3.1,11.4,29.0,15.36,0.0
2018,5,16,5,30,256.0,31.0,3.2,11.7,53.0,25.83,14.51
2018,5,16,5,45,367.5,40.0,3.3,12.0,94.5,32.64,22.89
2018,5,16,6,0,479.0,49.0,3.4,12.3,136.0,39.44,29.51
2018,5,16,6,15,387.0,66.5,3.4,12.4,151.5,50.02,39.31
2018,5,16,6,30,295.0,84.0,3.4,12.5,167.0,61.0,49.28
2018,5,16,6,45,293.5,108.0,3.4,12.6,204.5,79.53,65.79
2018,5,16,7,0,292.0,132.0,3.4,12.7,242.0,94.76,79.13
2018,5,16,7,15,268.5,157.5,3.35,12.85,270.0,109.93,92.19
2018,5,16,7,30,245.0,183.0,3.3,13.0,298.0,124.29,104.36
2018,5,16,7,45,214.0,191.0,3.3,13.15,299.5,127.72,106.9
2018,5,16,8,0,183.0,199.0,3.3,13.3,301.0,139.79,116.9
2018,5,16,8,15,178.5,203.0,3.3,13.45,310.0,142.14,118.46
2018,5,16,8,30,174.0,207.0,3.3,13.6,319.0,144.23,119.82
2018,5,16,8,45,281.0,219.0,3.3,13.75,414.0,139.44,115.32
2018,5,16,9,0,388.0,231.0,3.3,13.9,509.0,144.89,107.36
2018,5,16,9,15,458.5,235.5,3.35,14.05,581.5,181.71,125.91
2018,5,16,9,30,529.0,240.0,3.4,14.2,654.0,226.83,156.15
2018,5,16,9,45,523.5,238.5,3.4,14.35,663.0,260.34,184.12
2018,5,16,10,0,518.0,237.0,3.4,14.5,672.0,288.84,209.96
2018,5,16,10,15,622.5,218.5,3.5,14.55,757.5,345.22,255.4
2018,5,16,10,30,727.0,200.0,3.6,14.6,843.0,412.59,310.47
2018,5,16,10,45,794.5,173.5,3.65,14.7,891.0,471.51,359.92
2018,5,16,11,0,862.0,147.0,3.7,14.8,939.0,532.23,410.48
2018,5,16,11,15,894.0,134.5,3.7,14.85,966.0,587.94,456.62
2018,5,16,11,30,926.0,122.0,3.7,14.9,993.0,644.9,502.74
2018,5,16,11,45,928.5,121.5,3.65,14.9,999.0,693.11,541.13
2018,5,16,12,0,931.0,121.0,3.6,14.9,1005.0,739.83,577.5
2018,5,16,12,15,927.0,123.0,3.6,14.95,1001.5,782.15,609.89
2018,5,16,12,30,923.0,125.0,3.6,15.0,998.0,822.14,638.77
2018,5,16,12,45,916.0,128.5,3.6,15.0,987.0,858.5,664.53
2018,5,16,13,0,909.0,132.0,3.6,15.0,976.0,892.04,688.24
2018,5,16,13,15,907.0,129.5,3.65,15.0,958.5,921.63,709.45
2018,5,16,13,30,905.0,127.0,3.7,15.0,941.0,948.15,728.6
2018,5,16,13,45,901.5,124.5,3.8,15.0,917.0,970.09,744.98
2018,5,16,14,0,898.0,122.0,3.9,15.0,893.0,988.68,759.21
2018,5,16,14,15,892.0,119.0,3.95,14.9,862.0,1000.92,769.18
2018,5,16,14,30,886.0,116.0,4.0,14.8,831.0,1009.6,776.92
2018,5,16,14,45,878.5,113.0,4.0,14.75,794.5,1013.23,780.88
2018,5,16,15,0,871.0,110.0,4.0,14.7,758.0,1013.31,782.61
2018,5,16,15,15,857.5,108.0,4.0,14.7,715.5,1004.98,778.54
2018,5,16,15,30,844.0,106.0,4.0,14.7,673.0,1005.7,781.02
2018,5,16,15,45,829.0,102.0,4.05,14.5,626.5,986.72,770.68
2018,5,16,16,0,814.0,98.0,4.1,14.3,580.0,964.52,758.21
2018,5,16,16,15,794.5,93.5,4.1,14.15,530.5,934.19,739.43
2018,5,16,16,30,775.0,89.0,4.1,14.0,481.0,901.14,718.53
2018,5,16,16,45,747.0,85.0,4.1,13.85,429.5,858.03,689.92
2018,5,16,17,0,719.0,81.0,4.1,13.7,378.0,819.13,663.85
2018,5,16,17,15,679.5,75.0,4.1,13.5,325.5,759.95,621.72
2018,5,16,17,30,640.0,69.0,4.1,13.3,273.0,700.35,577.83
2018,5,16,17,45,583.0,63.0,4.1,13.1,223.0,625.66,520.11
2018,5,16,18,0,526.0,57.0,4.1,12.9,173.0,552.47,460.81
2018,5,16,18,15,438.0,48.0,4.0,12.7,128.0,452.9,376.97
2018,5,16,18,30,350.0,39.0,3.9,12.5,83.0,358.46,292.89
2018,5,16,18,45,222.0,26.5,3.85,12.3,50.0,232.61,153.99
2018,5,16,19,0,94.0,14.0,3.8,12.1,17.0,75.01,0.0
2018,5,16,19,15,47.0,7.0,3.75,12.0,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,3.1,11.3,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,3.2,11.4,1.0,0.85,0.0
2018,5,17,5,15,11.5,6.0,3.3,11.6,7.0,5.12,0.0
2018,5,17,5,30,23.0,11.0,3.4,11.8,13.0,9.47,1.85
2018,5,17,5,45,11.5,16.0,3.55,12.0,17.0,13.55,6.23
2018,5,17,6,0,0.0,21.0,3.7,12.2,21.0,17.29,9.81
2018,5,17,6,15,0.0,28.0,3.7,12.3,28.0,23.08,15.16
2018,5,17,6,30,0.0,35.0,3.7,12.4,35.0,28.88,20.46
2018,5,17,6,45,0.0,49.0,3.75,12.5,49.0,40.52,30.92
2018,5,17,7,0,0.0,63.0,3.8,12.6,63.0,52.19,41.29
2018,5,17,7,15,0.0,72.5,3.85,12.7,72.5,60.13,48.21
2018,5,17,7,30,0.0,82.0,3.9,12.8,82.0,68.09,55.07
2018,5,17,7,45,0.0,90.5,3.95,12.9,90.5,74.99,60.93
2018,5,17,8,0,0.0,99.0,4.0,13.0,99.0,81.79,66.65
2018,5,17,8,15,0.5,123.0,4.0,13.1,123.5,100.28,82.5
2018,5,17,8,30,1.0,147.0,4.0,13.2,148.0,118.38,97.86
2018,5,17,8,45,2.5,164.5,4.0,13.25,166.5,131.5,108.82
2018,5,17,9,0,4.0,182.0,4.0,13.3,185.0,144.86,114.61
2018,5,17,9,15,6.0,194.5,4.0,13.4,199.0,155.38,122.7
2018,5,17,9,30,8.0,207.0,4.0,13.5,213.0,166.22,131.07
2018,5,17,9,45,11.0,235.0,4.0,13.55,244.0,188.96,149.03
2018,5,17,10,0,14.0,263.0,4.0,13.6,275.0,212.28,167.39
2018,5,17,10,15,16.0,279.0,4.05,13.65,293.0,227.1,178.99
2018,5,17,10,30,18.0,295.0,4.1,13.7,311.0,242.36,190.95
2018,5,17,10,45,16.0,279.5,4.1,13.75,294.0,232.37,182.97
2018,5,17,11,0,14.0,264.0,4.1,13.8,277.0,221.6,174.4
2018,5,17,11,15,13.0,250.0,4.2,13.8,262.0,211.88,166.72
2018,5,17,11,30,12.0,236.0,4.3,13.8,247.0,201.69,158.66
2018,5,17,11,45,11.0,221.5,4.35,13.85,232.0,190.68,149.88
2018,5,17,12,0,10.0,207.0,4.4,13.9,217.0,179.28,140.78
2018,5,17,12,15,11.5,230.5,4.55,13.9,241.5,201.0,158.27
2018,5,17,12,30,13.0,254.0,4.7,13.9,266.0,223.16,176.05
2018,5,17,12,45,11.5,235.5,4.8,13.9,246.0,207.69,163.78
2018,5,17,13,0,10.0,217.0,4.9,13.9,226.0,191.77,151.17
2018,5,17,13,15,10.0,212.0,5.05,13.85,221.0,188.4,148.67
2018,5,17,13,30,10.0,207.0,5.2,13.8,216.0,184.92,146.09
2018,5,17,13,45,25.5,213.5,5.35,13.7,235.5,215.35,171.52
2018,5,17,14,0,41.0,220.0,5.5,13.6,255.0,238.5,191.1
2018,5,17,14,15,109.5,234.5,5.55,13.55,324.0,337.6,273.31
2018,5,17,14,30,178.0,249.0,5.6,13.5,393.0,442.92,359.09
2018,5,17,14,45,232.0,254.0,5.7,13.4,432.5,509.5,413.6
2018,5,17,15,0,286.0,259.0,5.8,13.3,472.0,576.62,468.34
2018,5,17,15,15,224.5,255.5,5.8,13.3,417.0,517.12,421.0
2018,5,17,15,30,163.0,252.0,5.8,13.3,362.0,434.44,355.22
2018,5,17,15,45,118.5,250.0,5.9,13.1,327.0,391.89,321.1
2018,5,17,16,0,74.0,248.0,6.0,12.9,292.0,328.33,269.46
2018,5,17,16,15,115.0,230.0,6.0,12.75,291.5,374.4,309.65
2018,5,17,16,30,156.0,212.0,6.0,12.6,291.0,397.25,331.01
2018,5,17,16,45,219.5,183.5,6.0,12.45,282.0,446.96,374.94
2018,5,17,17,0,283.0,155.0,6.0,12.3,273.0,470.78,397.95
2018,5,17,17,15,298.5,132.0,6.0,12.2,241.5,453.01,385.32
2018,5,17,17,30,314.0,109.0,6.0,12.1,210.0,453.6,386.88
2018,5,17,17,45,300.5,91.0,5.95,11.95,173.5,412.07,352.36
2018,5,17,18,0,287.0,73.0,5.9,11.8,137.0,369.96,315.97
2018,5,17,18,15,233.0,58.0,5.8,11.75,101.5,299.89,253.41
2018,5,17,18,30,179.0,43.0,5.7,11.7,66.0,233.48,191.86
2018,5,17,18,45,109.5,28.5,5.6,11.6,40.5,140.35,94.86
2018,5,17,19,0,40.0,14.0,5.5,11.5,15.0,38.82,0.0
2018,5,17,19,15,20.0,7.0,5.4,11.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.5,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.5,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.0,4.05,11.6,3.0,2.46,0.0
2018,5,18,5,30,0.0,5.0,4.1,11.7,5.0,4.1,0.0
2018,5,18,5,45,0.0,8.0,4.2,11.75,8.0,6.56,0.11
2018,5,18,6,0,0.0,11.0,4.3,11.8,11.0,9.03,2.44
2018,5,18,6,15,0.0,16.0,4.25,11.85,16.0,13.16,6.24
2018,5,18,6,30,0.0,21.0,4.2,11.9,21.0,17.29,10.02
2018,5,18,6,45,0.0,39.5,4.2,11.95,39.5,32.62,23.87
2018,5,18,7,0,0.0,58.0,4.2,12.0,58.0,48.02,37.65
2018,5,18,7,15,0.0,73.0,4.1,12.1,73.0,60.55,48.7
2018,5,18,7,30,0.0,88.0,4.0,12.2,88.0,72.78,59.35
2018,5,18,7,45,0.0,82.0,3.95,12.3,82.0,68.11,54.98
2018,5,18,8,0,0.0,76.0,3.9,12.4,76.0,63.12,50.37
2018,5,18,8,15,0.0,81.0,3.85,12.5,81.0,67.34,53.88
2018,5,18,8,30,0.0,86.0,3.8,12.6,86.0,71.56,57.38
2018,5,18,8,45,0.0,99.0,3.7,12.7,99.0,82.24,66.48
2018,5,18,9,0,0.0,112.0,3.6,12.8,112.0,92.47,71.77
2018,5,18,9,15,1.5,138.0,3.6,12.9,139.0,112.92,88.36
2018,5,18,9,30,3.0,164.0,3.6,13.0,166.0,133.48,104.89
2018,5,18,9,45,6.0,189.5,3.55,13.15,194.5,154.21,121.34
2018,5,18,10,0,9.0,215.0,3.5,13.3,223.0,175.41,138.11
2018,5,18,10,15,10.0,222.0,3.55,13.4,231.0,182.47,143.57
2018,5,18,10,30,11.0,229.0,3.6,13.5,239.0,189.7,149.22
2018,5,18,10,45,11.5,231.0,3.6,13.65,241.5,192.99,151.7
2018,5,18,11,0,12.0,233.0,3.6,13.8,244.0,196.32,154.23
2018,5,18,11,15,15.5,270.5,3.7,13.85,285.0,229.5,180.56
2018,5,18,11,30,19.0,308.0,3.8,13.9,326.0,263.51,207.33
2018,5,18,11,45,20.5,304.0,3.9,13.95,323.5,263.3,207.16
2018,5,18,12,0,22.0,300.0,4.0,14.0,321.0,265.35,208.88
2018,5,18,12,15,23.0,294.5,4.15,13.95,316.5,265.72,209.43
2018,5,18,12,30,24.0,289.0,4.3,13.9,312.0,265.89,209.86
2018,5,18,12,45,31.0,325.0,4.45,13.9,354.0,306.95,242.51
2018,5,18,13,0,38.0,361.0,4.6,13.9,396.0,349.86,276.36
2018,5,18,13,15,40.5,372.0,4.65,13.8,409.0,367.79,290.65
2018,5,18,13,30,43.0,383.0,4.7,13.7,422.0,386.31,305.49
2018,5,18,13,45,46.5,372.0,4.75,13.65,413.0,385.05,305.13
2018,5,18,14,0,50.0,361.0,4.8,13.6,404.0,383.46,304.63
2018,5,18,14,15,61.0,364.0,4.9,13.5,414.5,403.09,321.05
2018,5,18,14,30,72.0,367.0,5.0,13.4,425.0,423.46,338.08
2018,5,18,14,45,48.5,308.5,5.05,13.25,347.0,344.34,276.19
2018,5,18,15,0,25.0,250.0,5.1,13.1,269.0,263.52,211.83
2018,5,18,15,15,86.5,204.5,5.1,13.1,264.0,300.02,244.83
2018,5,18,15,30,148.0,159.0,5.1,13.1,259.0,333.58,275.25
2018,5,18,15,45,105.0,166.0,5.3,12.85,234.5,281.96,232.8
2018,5,18,16,0,62.0,173.0,5.5,12.6,210.0,229.83,189.28
2018,5,18,16,15,67.5,179.5,5.55,12.45,216.5,245.18,202.93
2018,5,18,16,30,73.0,186.0,5.6,12.3,223.0,262.01,217.76
2018,5,18,16,45,194.0,162.5,5.65,12.2,247.0,394.66,332.22
2018,5,18,17,0,315.0,139.0,5.7,12.1,271.0,479.36,406.24
2018,5,18,17,15,358.5,119.5,5.7,11.95,250.5,513.3,435.78
2018,5,18,17,30,402.0,100.0,5.7,11.8,230.0,520.25,443.47
2018,5,18,17,45,338.5,88.0,5.7,11.65,184.0,440.71,376.96
2018,5,18,18,0,275.0,76.0,5.7,11.5,138.0,364.24,311.06
2018,5,18,18,15,215.0,60.5,5.65,11.4,101.5,270.86,229.51
2018,5,18,18,30,155.0,45.0,5.6,11.3,65.0,200.83,165.35
2018,5,18,18,45,92.0,29.5,5.55,11.2,40.0,130.39,90.28
2018,5,18,19,0,29.0,14.0,5.5,11.1,15.0,31.45,0.0
2018,5,18,19,15,14.5,7.0,5.5,11.05,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,10.8,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,10.8,2.0,1.71,0.0
2018,5,19,5,15,9.5,12.0,5.9,10.8,13.0,10.15,0.0
2018,5,19,5,30,19.0,22.0,5.9,10.8,24.0,18.41,9.33
2018,5,19,5,45,22.0,37.5,5.85,10.85,41.0,30.62,21.32
2018,5,19,6,0,25.0,53.0,5.8,10.9,58.0,42.62,32.56
2018,5,19,6,15,57.5,76.0,5.8,10.9,91.5,59.67,48.23
2018,5,19,6,30,90.0,99.0,5.8,10.9,125.0,74.34,61.59
2018,5,19,6,45,87.0,115.5,5.8,10.95,144.5,85.69,71.75
2018,5,19,7,0,84.0,132.0,5.8,11.0,164.0,96.72,81.43
2018,5,19,7,15,61.5,121.5,5.8,11.1,147.0,94.41,79.09
2018,5,19,7,30,39.0,111.0,5.8,11.2,130.0,87.6,72.75
2018,5,19,7,45,23.5,122.0,5.75,11.3,134.0,95.3,79.27
2018,5,19,8,0,8.0,133.0,5.7,11.4,138.0,107.4,89.6
2018,5,19,8,15,4.0,122.5,5.7,11.5,125.0,99.99,82.78
2018,5,19,8,30,0.0,112.0,5.7,11.6,112.0,92.2,75.69
2018,5,19,8,45,0.0,119.5,5.7,11.7,119.5,98.1,80.59
2018,5,19,9,0,0.0,127.0,5.7,11.8,127.0,104.04,81.71
2018,5,19,9,15,1.0,141.0,5.7,11.95,142.0,115.17,90.66
2018,5,19,9,30,2.0,155.0,5.7,12.1,157.0,126.49,99.7
2018,5,19,9,45,4.5,174.0,5.7,12.25,178.0,142.15,112.22
2018,5,19,10,0,7.0,193.0,5.7,12.4,199.0,158.21,125.03
2018,5,19,10,15,9.5,220.5,5.75,12.55,229.0,181.2,143.46
2018,5,19,10,30,12.0,248.0,5.8,12.7,259.0,204.68,162.22
2018,5,19,10,45,12.0,244.5,5.85,12.85,255.5,203.73,161.3
2018,5,19,11,0,12.0,241.0,5.9,13.0,252.0,202.64,160.31
2018,5,19,11,15,12.0,237.5,6.0,13.05,248.5,201.43,159.32
2018,5,19,11,30,12.0,234.0,6.1,13.1,245.0,200.12,158.25
2018,5,19,11,45,13.0,249.0,6.15,13.2,261.0,214.41,169.72
2018,5,19,12,0,14.0,264.0,6.2,13.3,277.0,229.01,181.39
2018,5,19,12,15,18.5,299.0,6.25,13.3,316.5,263.07,208.73
2018,5,19,12,30,23.0,334.0,6.3,13.3,356.0,303.62,241.08
2018,5,19,12,45,23.0,336.5,6.35,13.35,358.0,310.56,246.63
2018,5,19,13,0,23.0,339.0,6.4,13.4,360.0,307.86,244.63
2018,5,19,13,15,21.0,324.5,6.45,13.4,343.5,296.01,235.44
2018,5,19,13,30,19.0,310.0,6.5,13.4,327.0,283.67,225.85
2018,5,19,13,45,63.5,292.5,6.55,13.35,347.5,324.66,260.7
2018,5,19,14,0,108.0,275.0,6.6,13.3,368.0,370.69,299.45
2018,5,19,14,15,105.5,255.5,6.65,13.25,344.0,354.8,287.4
2018,5,19,14,30,103.0,236.0,6.7,13.2,320.0,337.72,274.46
2018,5,19,14,45,58.0,237.5,6.75,13.1,284.5,280.66,227.44
2018,5,19,15,0,13.0,239.0,6.8,13.0,249.0,223.49,179.66
2018,5,19,15,15,24.5,221.5,6.8,13.0,238.5,236.16,191.06
2018,5,19,15,30,36.0,204.0,6.8,13.0,228.0,232.05,188.78
2018,5,19,15,45,34.0,212.5,6.8,12.75,234.0,242.16,197.64
2018,5,19,16,0,32.0,221.0,6.8,12.5,240.0,253.68,207.73
2018,5,19,16,15,62.5,213.5,6.75,12.3,247.0,280.14,231.73
2018,5,19,16,30,93.0,206.0,6.7,12.1,254.0,306.37,255.58
2018,5,19,16,45,141.5,183.0,6.7,11.95,247.0,349.39,294.03
2018,5,19,17,0,190.0,160.0,6.7,11.8,240.0,368.76,313.04
2018,5,19,17,15,193.0,125.0,6.7,11.6,197.0,345.67,295.18
2018,5,19,17,30,196.0,90.0,6.7,11.4,154.0,299.35,257.62
2018,5,19,17,45,121.5,62.5,6.65,11.2,100.0,193.84,165.97
2018,5,19,18,0,47.0,35.0,6.6,11.0,46.0,78.76,64.34
2018,5,19,18,15,37.0,27.0,6.5,10.9,34.5,60.66,47.79
2018,5,19,18,30,27.0,19.0,6.4,10.8,23.0,42.98,31.41
2018,5,19,18,45,25.0,15.5,6.3,10.7,18.0,38.5,23.54
2018,5,19,19,0,23.0,12.0,6.2,10.6,13.0,25.73,0.0
2018,5,19,19,15,11.5,6.0,6.15,10.6,6.5,5.12,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,5.9,10.85,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,5.9,10.9,2.0,1.71,0.0
2018,5,20,5,15,0.5,7.5,5.95,10.95,7.5,6.16,0.0
2018,5,20,5,30,0.0,13.0,6.0,11.0,13.0,10.69,3.12
2018,5,20,5,45,0.0,20.0,6.05,11.05,20.0,16.47,8.87
2018,5,20,6,0,0.0,27.0,6.1,11.1,27.0,22.26,14.33
2018,5,20,6,15,0.0,26.5,6.05,11.15,26.5,21.84,14.11
2018,5,20,6,30,0.0,26.0,6.0,11.2,26.0,21.43,13.79
2018,5,20,6,45,0.0,50.5,6.0,11.25,50.5,41.77,32.19
2018,5,20,7,0,0.0,75.0,6.0,11.3,75.0,62.08,50.36
2018,5,20,7,15,0.0,73.5,5.95,11.35,73.5,60.97,49.19
2018,5,20,7,30,0.0,72.0,5.9,11.4,72.0,59.73,47.9
2018,5,20,7,45,0.0,88.0,5.85,11.45,88.0,73.09,59.58
2018,5,20,8,0,0.0,104.0,5.8,11.5,104.0,85.65,70.44
2018,5,20,8,15,1.0,128.0,5.8,11.5,128.5,104.05,86.35
2018,5,20,8,30,2.0,152.0,5.8,11.5,153.0,122.08,101.8
2018,5,20,8,45,17.0,212.0,5.8,11.55,224.0,164.96,138.57
2018,5,20,9,0,32.0,272.0,5.8,11.6,295.0,192.61,154.09
2018,5,20,9,15,64.5,307.0,5.85,11.65,356.5,222.39,176.04
2018,5,20,9,30,97.0,342.0,5.9,11.7,418.0,256.61,201.59
2018,5,20,9,45,164.5,369.0,5.9,11.8,505.0,286.05,222.31
2018,5,20,10,0,232.0,396.0,5.9,11.9,592.0,336.62,261.07
2018,5,20,10,15,331.0,380.5,5.95,12.05,670.0,368.68,285.47
2018,5,20,10,30,430.0,365.0,6.0,12.2,748.0,414.52,322.3
2018,5,20,10,45,402.0,384.0,6.05,12.35,748.0,446.68,350.52
2018,5,20,11,0,374.0,403.0,6.1,12.5,748.0,482.9,380.98
2018,5,20,11,15,378.0,406.5,6.15,12.65,759.5,515.71,408.16
2018,5,20,11,30,382.0,410.0,6.2,12.8,771.0,548.71,435.1
2018,5,20,11,45,368.0,417.5,6.25,12.9,767.0,573.36,455.12
2018,5,20,12,0,354.0,425.0,6.3,13.0,763.0,596.53,473.66
2018,5,20,12,15,417.5,403.5,6.35,13.0,801.0,653.15,519.06
2018,5,20,12,30,481.0,382.0,6.4,13.0,839.0,713.47,566.97
2018,5,20,12,45,452.0,388.0,6.45,13.05,814.0,724.57,575.58
2018,5,20,13,0,423.0,394.0,6.5,13.1,789.0,732.24,581.6
2018,5,20,13,15,409.5,392.5,6.55,12.95,769.0,743.58,591.18
2018,5,20,13,30,396.0,391.0,6.6,12.8,749.0,741.03,590.49
2018,5,20,13,45,287.5,403.5,6.7,12.7,660.0,671.33,536.17
2018,5,20,14,0,179.0,416.0,6.8,12.6,571.0,578.68,463.39
2018,5,20,14,15,159.0,398.0,6.8,12.4,532.0,551.83,443.49
2018,5,20,14,30,139.0,380.0,6.8,12.2,493.0,522.97,421.66
2018,5,20,14,45,92.5,328.5,6.8,12.05,402.0,409.26,332.0
2018,5,20,15,0,46.0,277.0,6.8,11.9,311.0,312.89,254.17
2018,5,20,15,15,46.0,263.5,6.8,11.9,296.0,302.58,246.62
2018,5,20,15,30,46.0,250.0,6.8,11.9,281.0,291.95,238.67
2018,5,20,15,45,42.0,233.0,6.75,11.65,260.0,273.04,223.96
2018,5,20,16,0,38.0,216.0,6.7,11.4,239.0,253.76,208.86
2018,5,20,16,15,26.0,180.0,6.7,11.35,195.0,204.12,167.93
2018,5,20,16,30,14.0,144.0,6.7,11.3,151.0,141.17,115.22
2018,5,20,16,45,13.0,132.5,6.7,11.25,138.5,130.29,106.42
2018,5,20,17,0,12.0,121.0,6.7,11.2,126.0,119.48,97.56
2018,5,20,17,15,119.5,107.5,6.7,11.15,147.0,234.77,200.59
2018,5,20,17,30,227.0,94.0,6.7,11.1,168.0,332.7,287.06
2018,5,20,17,45,258.5,84.5,6.7,11.05,155.0,345.0,297.99
2018,5,20,18,0,290.0,75.0,6.7,11.0,142.0,375.09,322.31
2018,5,20,18,15,235.5,61.0,6.65,11.0,106.5,305.91,260.13
2018,5,20,18,30,181.0,47.0,6.6,11.0,71.0,223.25,185.48
2018,5,20,18,45,107.5,31.5,6.6,10.95,44.0,146.67,106.85
2018,5,20,19,0,34.0,16.0,6.6,10.9,17.0,36.58,0.0
2018,5,20,19,15,17.0,8.0,6.5,10.9,8.5,6.83,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.8,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.8,3.0,2.56,0.0
2018,5,21,5,15,1.0,9.0,3.0,10.9,9.0,7.4,0.0
2018,5,21,5,30,0.0,15.0,2.9,11.0,15.0,12.35,4.57
2018,5,21,5,45,99.5,35.0,2.8,11.1,54.0,27.53,18.68
2018,5,21,6,0,199.0,55.0,2.7,11.2,93.0,41.0,31.15
2018,5,21,6,15,122.5,64.0,2.6,11.3,89.5,48.54,38.22
2018,5,21,6,30,46.0,73.0,2.5,11.4,86.0,58.76,47.51
2018,5,21,6,45,41.5,107.0,2.4,11.5,120.5,82.65,68.84
2018,5,21,7,0,37.0,141.0,2.3,11.6,155.0,105.28,88.7
2018,5,21,7,15,53.5,166.5,2.25,11.8,190.0,122.29,103.28
2018,5,21,7,30,70.0,192.0,2.2,12.0,225.0,138.89,117.29
2018,5,21,7,45,73.5,211.5,2.1,12.15,250.0,151.59,127.74
2018,5,21,8,0,77.0,231.0,2.0,12.3,275.0,163.99,137.83
2018,5,21,8,15,83.5,254.5,2.05,12.55,305.5,178.26,149.4
2018,5,21,8,30,90.0,278.0,2.1,12.8,336.0,192.11,160.51
2018,5,21,8,45,113.5,301.0,2.2,13.1,379.5,192.43,160.16
2018,5,21,9,0,137.0,324.0,2.3,13.4,423.0,212.14,165.41
2018,5,21,9,15,197.5,338.0,2.45,13.6,489.5,240.52,182.6
2018,5,21,9,30,258.0,352.0,2.6,13.8,556.0,262.26,195.8
2018,5,21,9,45,316.5,341.0,2.7,14.0,601.5,290.57,216.14
2018,5,21,10,0,375.0,330.0,2.8,14.2,647.0,314.48,234.64
2018,5,21,10,15,337.0,343.0,2.95,14.35,634.5,347.66,264.03
2018,5,21,10,30,299.0,356.0,3.1,14.5,622.0,366.9,281.88
2018,5,21,10,45,226.5,342.0,3.3,14.65,546.0,349.02,270.9
2018,5,21,11,0,154.0,328.0,3.5,14.8,470.0,329.56,257.51
2018,5,21,11,15,85.5,313.0,3.65,14.85,392.0,294.49,230.88
2018,5,21,11,30,17.0,298.0,3.8,14.9,314.0,254.43,199.25
2018,5,21,11,45,17.5,303.0,3.95,14.95,319.5,261.11,204.63
2018,5,21,12,0,18.0,308.0,4.1,15.0,325.0,267.87,210.0
2018,5,21,12,15,21.5,323.0,4.3,14.95,343.5,285.21,223.86
2018,5,21,12,30,25.0,338.0,4.5,14.9,362.0,308.56,242.42
2018,5,21,12,45,87.0,332.5,4.7,14.85,414.0,367.39,290.42
2018,5,21,13,0,149.0,327.0,4.9,14.8,466.0,423.44,336.14
2018,5,21,13,15,89.5,335.0,5.05,14.65,418.0,389.01,308.23
2018,5,21,13,30,30.0,343.0,5.2,14.5,370.0,336.74,266.1
2018,5,21,13,45,69.0,309.5,5.4,14.3,369.5,345.86,275.74
2018,5,21,14,0,108.0,276.0,5.6,14.1,369.0,371.62,298.43
2018,5,21,14,15,163.5,249.0,5.7,13.9,384.5,420.86,340.06
2018,5,21,14,30,219.0,222.0,5.8,13.7,400.0,454.62,369.71
2018,5,21,14,45,215.5,208.5,5.9,13.5,377.0,443.51,362.12
2018,5,21,15,0,212.0,195.0,6.0,13.3,354.0,430.94,353.47
2018,5,21,15,15,208.0,188.5,6.0,13.3,337.5,424.4,349.08
2018,5,21,15,30,204.0,182.0,6.0,13.3,321.0,416.85,343.9
2018,5,21,15,45,146.0,179.0,6.05,12.8,275.0,337.88,279.97
2018,5,21,16,0,88.0,176.0,6.1,12.3,229.0,278.23,230.37
2018,5,21,16,15,59.0,181.5,6.1,12.1,215.5,238.62,197.41
2018,5,21,16,30,30.0,187.0,6.1,11.9,202.0,220.3,181.64
2018,5,21,16,45,72.5,176.5,6.1,11.7,208.5,253.76,212.25
2018,5,21,17,0,115.0,166.0,6.1,11.5,215.0,305.37,257.68
2018,5,21,17,15,181.0,142.0,6.05,11.35,207.0,338.12,288.31
2018,5,21,17,30,247.0,118.0,6.0,11.2,199.0,384.93,329.91
2018,5,21,17,45,246.5,99.0,6.0,11.05,168.0,356.3,306.17
2018,5,21,18,0,246.0,80.0,6.0,10.9,137.0,326.34,280.31
2018,5,21,18,15,198.0,63.5,5.9,10.8,102.0,261.35,222.22
2018,5,21,18,30,150.0,47.0,5.8,10.7,67.0,199.08,165.07
2018,5,21,18,45,90.0,31.5,5.75,10.65,42.0,133.35,98.16
2018,5,21,19,0,30.0,16.0,5.7,10.6,17.0,33.91,0.0
2018,5,21,19,15,15.0,8.0,5.65,10.6,8.5,16.34,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.9,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.9,2.0,1.71,0.0
2018,5,22,5,15,2.0,3.5,4.2,11.0,3.5,2.94,0.0
2018,5,22,5,30,0.0,5.0,4.2,11.1,5.0,4.1,0.0
2018,5,22,5,45,0.0,7.0,4.2,11.15,7.0,5.74,0.0
2018,5,22,6,0,0.0,9.0,4.2,11.2,9.0,7.39,0.99
2018,5,22,6,15,0.0,12.5,4.15,11.3,12.5,10.27,3.66
2018,5,22,6,30,0.0,16.0,4.1,11.4,16.0,13.17,6.31
2018,5,22,6,45,0.0,26.5,4.1,11.5,26.5,21.85,14.17
2018,5,22,7,0,0.0,37.0,4.1,11.6,37.0,30.56,21.98
2018,5,22,7,15,0.0,45.0,4.1,11.7,45.0,37.22,27.87
2018,5,22,7,30,0.0,53.0,4.1,11.8,53.0,43.89,33.71
2018,5,22,7,45,0.0,58.5,4.1,11.85,58.5,48.5,37.67
2018,5,22,8,0,0.0,64.0,4.1,11.9,64.0,53.11,41.6
2018,5,22,8,15,0.0,70.0,4.1,12.0,70.0,58.15,45.88
2018,5,22,8,30,0.0,76.0,4.1,12.1,76.0,63.2,50.15
2018,5,22,8,45,0.0,81.5,4.1,12.15,81.5,67.85,54.05
2018,5,22,9,0,0.0,87.0,4.1,12.2,87.0,72.5,55.3
2018,5,22,9,15,0.0,96.5,4.2,12.35,96.5,80.36,61.67
2018,5,22,9,30,0.0,106.0,4.3,12.5,106.0,87.96,67.8
2018,5,22,9,45,0.5,123.0,4.4,12.65,123.5,101.66,78.9
2018,5,22,10,0,1.0,140.0,4.5,12.8,141.0,115.44,90.03
2018,5,22,10,15,2.5,147.5,4.55,12.9,150.0,122.18,95.34
2018,5,22,10,30,4.0,155.0,4.6,13.0,159.0,129.14,100.86
2018,5,22,10,45,3.5,153.0,4.7,13.15,156.5,127.83,99.68
2018,5,22,11,0,3.0,151.0,4.8,13.3,154.0,126.44,98.44
2018,5,22,11,15,4.0,154.0,4.8,13.35,158.0,129.86,101.17
2018,5,22,11,30,5.0,157.0,4.8,13.4,162.0,133.41,104.02
2018,5,22,11,45,6.0,164.5,4.85,13.45,170.5,140.79,110.0
2018,5,22,12,0,7.0,172.0,4.9,13.5,179.0,148.33,116.11
2018,5,22,12,15,7.0,173.0,4.9,13.5,180.0,149.85,117.37
2018,5,22,12,30,7.0,174.0,4.9,13.5,181.0,151.36,118.63
2018,5,22,12,45,7.5,183.5,4.9,13.55,190.5,160.43,126.0
2018,5,22,13,0,8.0,193.0,4.9,13.6,200.0,169.61,133.47
2018,5,22,13,15,8.5,199.5,4.9,13.55,207.0,176.33,139.03
2018,5,22,13,30,9.0,206.0,4.9,13.5,214.0,183.15,144.7
2018,5,22,13,45,23.5,200.5,4.85,13.5,221.0,201.43,160.21
2018,5,22,14,0,38.0,195.0,4.8,13.5,228.0,212.12,169.66
2018,5,22,14,15,68.0,198.5,4.85,13.4,255.0,261.12,210.62
2018,5,22,14,30,98.0,202.0,4.9,13.3,282.0,297.98,241.73
2018,5,22,14,45,169.0,191.5,4.9,13.25,322.0,378.46,308.93
2018,5,22,15,0,240.0,181.0,4.9,13.2,362.0,465.92,380.64
2018,5,22,15,15,122.0,179.5,4.9,13.2,271.5,308.92,252.92
2018,5,22,15,30,4.0,178.0,4.9,13.2,181.0,158.88,126.69
2018,5,22,15,45,6.0,177.5,4.9,13.0,181.5,161.62,129.67
2018,5,22,16,0,8.0,177.0,4.9,12.8,182.0,164.69,132.8
2018,5,22,16,15,19.0,183.5,4.9,12.7,193.5,184.48,150.2
2018,5,22,16,30,30.0,190.0,4.9,12.6,205.0,223.75,183.71
2018,5,22,16,45,77.5,177.5,4.9,12.45,211.5,259.64,216.21
2018,5,22,17,0,125.0,165.0,4.9,12.3,218.0,313.23,263.03
2018,5,22,17,15,183.5,142.0,4.9,12.1,208.5,340.18,288.37
2018,5,22,17,30,242.0,119.0,4.9,11.9,199.0,381.7,325.08
2018,5,22,17,45,250.5,99.0,4.85,11.7,169.5,359.54,307.21
2018,5,22,18,0,259.0,79.0,4.8,11.5,140.0,335.32,286.67
2018,5,22,18,15,210.0,63.5,4.75,11.4,105.0,270.54,229.26
2018,5,22,18,30,161.0,48.0,4.7,11.3,70.0,208.81,172.94
2018,5,22,18,45,99.5,31.5,4.65,11.15,43.5,139.16,103.87
2018,5,22,19,0,38.0,15.0,4.6,11.0,17.0,55.39,0.0
2018,5,22,19,15,19.0,7.5,4.55,11.0,8.5,18.46,0.0
2018,5,22,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,3.4,11.0,2.0,1.71,0.0
2018,5,23,5,15,1.0,5.0,3.4,11.1,5.0,4.1,0.0
2018,5,23,5,30,0.0,8.0,3.4,11.2,8.0,6.56,0.0
2018,5,23,5,45,0.0,13.5,3.4,11.3,13.5,11.09,4.17
2018,5,23,6,0,0.0,19.0,3.4,11.4,19.0,15.63,8.41
2018,5,23,6,15,0.0,27.0,3.4,11.45,27.0,22.25,14.5
2018,5,23,6,30,0.0,35.0,3.4,11.5,35.0,28.88,20.55
2018,5,23,6,45,0.0,53.5,3.4,11.6,53.5,44.27,34.41
2018,5,23,7,0,0.0,72.0,3.4,11.7,72.0,59.71,48.16
2018,5,23,7,15,0.0,87.0,3.5,11.8,87.0,71.69,58.65
2018,5,23,7,30,0.0,102.0,3.6,11.9,102.0,83.44,68.82
2018,5,23,7,45,0.5,112.0,3.65,12.05,112.5,91.38,75.5
2018,5,23,8,0,1.0,122.0,3.7,12.2,123.0,99.25,82.09
2018,5,23,8,15,0.5,117.5,3.8,12.4,118.0,96.2,79.1
2018,5,23,8,30,0.0,113.0,3.9,12.6,113.0,92.99,76.01
2018,5,23,8,45,1.0,130.0,4.0,12.8,130.5,106.1,87.09
2018,5,23,9,0,2.0,147.0,4.1,13.0,148.0,119.31,93.79
2018,5,23,9,15,3.5,161.5,4.15,13.1,164.0,131.0,103.02
2018,5,23,9,30,5.0,176.0,4.2,13.2,180.0,142.96,112.45
2018,5,23,9,45,9.0,206.5,4.25,13.35,214.0,167.74,132.15
2018,5,23,10,0,13.0,237.0,4.3,13.5,248.0,193.13,152.23
2018,5,23,10,15,16.5,264.5,4.35,13.55,279.0,216.8,170.94
2018,5,23,10,30,20.0,292.0,4.4,13.6,310.0,241.16,190.17
2018,5,23,10,45,29.0,301.5,4.4,13.65,328.0,248.01,195.42
2018,5,23,11,0,38.0,311.0,4.4,13.7,346.0,264.26,208.29
2018,5,23,11,15,48.5,318.5,4.4,13.7,364.0,281.02,221.66
2018,5,23,11,30,59.0,326.0,4.4,13.7,382.0,299.05,236.09
2018,5,23,11,45,54.0,342.5,4.35,13.7,394.0,315.51,248.99
2018,5,23,12,0,49.0,359.0,4.3,13.7,406.0,332.04,261.83
2018,5,23,12,15,43.0,353.0,4.25,13.7,394.0,329.2,259.57
2018,5,23,12,30,37.0,347.0,4.2,13.7,382.0,325.47,256.65
2018,5,23,12,45,48.5,366.5,4.15,13.75,412.0,357.35,281.8
2018,5,23,13,0,60.0,386.0,4.1,13.8,442.0,390.75,307.9
2018,5,23,13,15,69.0,389.0,4.1,13.8,452.5,408.23,321.83
