Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,15,910.5,109.5,2.2,19.3,908.0,388.2,276.29
2018,6,2,10,30,916.0,111.0,2.2,19.6,935.0,442.22,322.77
2018,6,2,10,45,919.5,112.5,2.25,19.95,955.0,495.18,367.37
2018,6,2,11,0,923.0,114.0,2.3,20.3,975.0,547.55,410.26
2018,6,2,11,15,925.5,115.0,2.35,20.5,988.5,598.27,450.91
2018,6,2,11,30,928.0,116.0,2.4,20.7,1002.0,647.96,489.67
2018,6,2,11,45,929.0,116.0,2.4,20.95,1007.5,694.74,525.0
2018,6,2,12,0,930.0,116.0,2.4,21.2,1013.0,739.99,558.31
2018,6,2,12,15,933.0,114.0,2.5,21.3,1012.5,783.4,590.54
2018,6,2,12,30,936.0,112.0,2.6,21.4,1012.0,824.94,619.23
2018,6,2,12,45,938.5,109.0,2.7,21.5,1004.0,863.1,645.5
2018,6,2,13,0,941.0,106.0,2.8,21.6,996.0,898.8,670.07
2018,6,2,13,15,937.5,106.0,2.95,21.55,979.5,929.33,691.94
2018,6,2,13,30,934.0,106.0,3.1,21.5,963.0,956.84,711.89
2018,6,2,13,45,928.5,105.0,3.2,21.4,939.0,978.34,727.72
2018,6,2,14,0,923.0,104.0,3.3,21.3,915.0,996.47,741.48
2018,6,2,14,15,916.0,103.0,3.45,21.15,884.5,1009.71,752.69
2018,6,2,14,30,909.0,102.0,3.6,21.0,854.0,1019.46,761.76
2018,6,2,14,45,899.5,101.0,3.7,20.85,818.0,1023.23,766.65
2018,6,2,15,0,890.0,100.0,3.8,20.7,782.0,1023.51,769.4
2018,6,2,15,15,878.5,98.0,3.8,20.7,741.0,1017.2,766.75
2018,6,2,15,30,867.0,96.0,3.8,20.7,700.0,1007.51,762.01
2018,6,2,15,45,852.0,93.5,3.95,20.25,654.5,990.41,754.66
2018,6,2,16,0,837.0,91.0,4.1,19.8,609.0,970.24,745.16
2018,6,2,16,15,817.0,88.0,4.1,19.45,560.0,953.19,736.63
2018,6,2,16,30,797.0,85.0,4.1,19.1,511.0,921.63,717.8
2018,6,2,16,45,771.5,81.5,4.1,18.75,460.5,881.63,692.75
2018,6,2,17,0,746.0,78.0,4.1,18.4,410.0,839.65,665.77
2018,6,2,17,15,710.5,74.0,3.95,17.95,358.5,786.02,629.05
2018,6,2,17,30,675.0,70.0,3.8,17.5,307.0,737.5,595.12
2018,6,2,17,45,625.5,65.5,3.7,17.1,257.5,670.43,545.76
2018,6,2,18,0,576.0,61.0,3.6,16.7,208.0,604.25,495.0
2018,6,2,18,15,503.0,53.5,3.4,16.25,161.5,516.43,424.45
2018,6,2,18,30,430.0,46.0,3.2,15.8,115.0,432.22,353.6
2018,6,2,18,45,318.5,36.0,3.05,15.35,77.5,321.58,256.05
2018,6,2,19,0,207.0,26.0,2.9,14.9,40.0,210.15,108.99
2018,6,2,19,15,108.5,14.0,2.75,14.7,21.0,81.72,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.3,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,3,4,45,39.5,6.0,2.3,11.9,7.0,0.0,0.0
2018,6,3,5,0,79.0,12.0,2.4,12.0,14.0,10.24,0.0
2018,6,3,5,15,202.5,24.5,2.35,12.2,44.0,20.36,5.93
2018,6,3,5,30,326.0,37.0,2.3,12.4,74.0,30.49,20.47
2018,6,3,5,45,416.5,45.0,2.25,12.6,116.5,36.35,26.52
2018,6,3,6,0,507.0,53.0,2.2,12.8,159.0,42.21,32.15
2018,6,3,6,15,568.0,58.5,2.15,13.1,207.0,45.83,35.57
2018,6,3,6,30,629.0,64.0,2.1,13.4,255.0,49.46,38.83
2018,6,3,6,45,671.5,68.5,2.0,13.65,306.0,52.16,41.15
2018,6,3,7,0,714.0,73.0,1.9,13.9,357.0,59.71,47.71
2018,6,3,7,15,744.0,76.5,1.95,14.25,408.0,61.63,49.16
2018,6,3,7,30,774.0,80.0,2.0,14.6,459.0,63.5,50.56
2018,6,3,7,45,796.5,83.0,2.0,14.95,509.0,64.84,51.47
2018,6,3,8,0,819.0,86.0,2.0,15.3,559.0,66.12,52.33
2018,6,3,8,15,835.5,89.0,2.1,15.6,606.0,77.01,61.51
2018,6,3,8,30,852.0,92.0,2.2,15.9,653.0,78.72,62.71
2018,6,3,8,45,865.0,94.0,2.25,16.15,696.0,79.61,63.23
2018,6,3,9,0,878.0,96.0,2.3,16.4,739.0,118.69,68.3
2018,6,3,9,15,887.0,98.5,2.4,16.55,777.5,171.3,97.17
2018,6,3,9,30,896.0,101.0,2.5,16.7,816.0,225.12,137.26
2018,6,3,9,45,903.0,102.5,2.6,16.85,849.0,278.86,182.55
2018,6,3,10,0,910.0,104.0,2.7,17.0,882.0,333.18,230.46
2018,6,3,10,15,916.0,105.0,2.8,17.1,909.0,387.19,278.62
2018,6,3,10,30,922.0,106.0,2.9,17.2,936.0,441.27,326.29
2018,6,3,10,45,926.5,107.0,3.05,17.3,956.5,494.53,372.49
2018,6,3,11,0,931.0,108.0,3.2,17.4,977.0,547.3,417.2
2018,6,3,11,15,934.0,108.5,3.25,17.45,990.5,598.21,459.22
2018,6,3,11,30,937.0,109.0,3.3,17.5,1004.0,648.09,499.38
2018,6,3,11,45,860.0,161.0,3.4,17.55,986.5,682.72,526.54
2018,6,3,12,0,783.0,213.0,3.5,17.6,969.0,719.52,553.96
2018,6,3,12,15,787.5,211.5,3.65,17.55,970.5,761.82,586.61
2018,6,3,12,30,792.0,210.0,3.8,17.5,972.0,802.79,617.85
2018,6,3,12,45,741.5,232.5,3.9,17.4,940.5,825.19,634.26
2018,6,3,13,0,691.0,255.0,4.0,17.3,909.0,836.81,643.03
2018,6,3,13,15,751.5,218.5,4.1,17.15,918.5,887.37,682.05
2018,6,3,13,30,812.0,182.0,4.2,17.0,928.0,929.3,712.5
2018,6,3,13,45,819.5,173.5,4.3,16.9,910.0,955.21,731.72
2018,6,3,14,0,827.0,165.0,4.4,16.8,892.0,978.15,749.33
2018,6,3,14,15,804.5,168.0,4.5,16.65,855.5,980.32,752.96
2018,6,3,14,30,782.0,171.0,4.6,16.5,819.0,978.69,754.23
2018,6,3,14,45,828.0,140.0,4.65,16.35,799.5,1006.76,775.98
2018,6,3,15,0,874.0,109.0,4.7,16.2,780.0,1017.32,785.51
2018,6,3,15,15,869.0,103.5,4.7,16.2,740.5,1013.84,784.63
2018,6,3,15,30,864.0,98.0,4.7,16.2,701.0,1006.84,781.57
2018,6,3,15,45,850.0,95.5,4.8,15.85,656.0,990.85,774.25
2018,6,3,16,0,836.0,93.0,4.9,15.5,611.0,983.7,773.29
2018,6,3,16,15,817.5,89.5,4.9,15.3,562.5,955.75,756.15
2018,6,3,16,30,799.0,86.0,4.9,15.1,514.0,925.07,737.02
2018,6,3,16,45,773.5,82.5,4.9,14.9,463.5,885.08,710.79
2018,6,3,17,0,748.0,79.0,4.9,14.7,413.0,843.08,682.62
2018,6,3,17,15,713.0,75.5,4.9,14.4,362.0,790.51,645.99
2018,6,3,17,30,678.0,72.0,4.9,14.1,311.0,743.3,612.37
2018,6,3,17,45,629.0,66.5,4.9,13.85,260.5,675.15,560.85
2018,6,3,18,0,580.0,61.0,4.9,13.6,210.0,607.9,507.88
2018,6,3,18,15,509.0,54.0,4.8,13.35,164.0,522.2,437.14
2018,6,3,18,30,438.0,47.0,4.7,13.1,118.0,439.81,366.0
2018,6,3,18,45,329.0,37.0,4.6,12.9,80.0,330.44,267.59
2018,6,3,19,0,220.0,27.0,4.5,12.7,42.0,218.56,122.44
2018,6,3,19,15,116.0,14.5,4.4,12.6,22.0,87.07,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.5,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.8,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.9,15.0,11.1,0.0
2018,6,4,5,15,226.5,24.5,6.15,12.1,46.0,20.38,6.23
2018,6,4,5,30,358.0,36.0,6.3,12.3,77.0,29.68,19.76
2018,6,4,5,45,447.0,43.5,6.4,12.45,120.0,35.2,25.48
2018,6,4,6,0,536.0,51.0,6.5,12.6,163.0,40.73,30.81
2018,6,4,6,15,593.5,56.5,6.6,12.8,211.5,44.44,34.32
2018,6,4,6,30,651.0,62.0,6.7,13.0,260.0,48.13,37.67
2018,6,4,6,45,690.0,66.5,6.75,13.2,311.0,55.4,44.09
2018,6,4,7,0,729.0,71.0,6.8,13.4,362.0,58.32,46.54
2018,6,4,7,15,759.0,74.5,6.75,13.55,413.5,60.32,48.13
2018,6,4,7,30,789.0,78.0,6.7,13.7,465.0,62.26,49.64
2018,6,4,7,45,811.0,81.0,6.65,13.85,515.0,63.67,50.67
2018,6,4,8,0,833.0,84.0,6.6,14.0,565.0,74.11,59.61
2018,6,4,8,15,850.5,86.0,6.55,14.15,612.5,75.41,60.5
2018,6,4,8,30,868.0,88.0,6.5,14.3,660.0,76.59,61.31
2018,6,4,8,45,881.5,90.0,6.45,14.45,704.0,77.57,61.95
2018,6,4,9,0,895.0,92.0,6.4,14.6,748.0,117.62,67.5
2018,6,4,9,15,902.5,95.0,6.4,14.65,786.5,171.21,97.61
2018,6,4,9,30,910.0,98.0,6.4,14.7,825.0,225.85,139.27
2018,6,4,9,45,905.5,106.0,6.35,14.8,854.5,281.8,187.89
2018,6,4,10,0,901.0,114.0,6.3,14.9,884.0,337.16,238.2
2018,6,4,10,15,888.0,126.0,6.35,14.95,905.0,391.43,288.31
2018,6,4,10,30,875.0,138.0,6.4,15.0,926.0,443.86,336.28
2018,6,4,10,45,907.0,124.0,6.4,15.0,956.5,497.4,383.75
2018,6,4,11,0,939.0,110.0,6.4,15.0,987.0,552.64,431.82
2018,6,4,11,15,941.5,111.0,6.45,15.0,1000.5,604.03,476.09
2018,6,4,11,30,944.0,112.0,6.5,15.0,1014.0,654.37,518.51
2018,6,4,11,45,945.0,112.0,6.5,15.0,1019.5,701.77,557.67
2018,6,4,12,0,946.0,112.0,6.5,15.0,1025.0,747.61,594.84
2018,6,4,12,15,945.5,112.0,6.6,15.0,1023.5,790.62,629.42
2018,6,4,12,30,945.0,112.0,6.7,15.0,1022.0,831.55,660.25
2018,6,4,12,45,943.5,111.5,6.75,15.0,1012.5,868.97,688.23
2018,6,4,13,0,942.0,111.0,6.8,15.0,1003.0,903.78,714.27
2018,6,4,13,15,938.5,110.0,6.8,15.0,986.0,933.58,736.43
2018,6,4,13,30,935.0,109.0,6.8,15.0,969.0,960.3,756.37
2018,6,4,13,45,917.0,116.5,6.8,15.0,942.0,978.55,770.25
2018,6,4,14,0,899.0,124.0,6.8,15.0,915.0,993.23,781.67
2018,6,4,14,15,889.5,124.0,6.85,14.9,884.5,1005.17,791.84
2018,6,4,14,30,880.0,124.0,6.9,14.8,854.0,1013.65,799.69
2018,6,4,14,45,875.0,118.5,6.9,14.75,818.0,1017.43,803.89
2018,6,4,15,0,870.0,113.0,6.9,14.7,782.0,1017.64,805.67
2018,6,4,15,15,870.0,106.0,6.9,14.7,744.5,1017.68,807.39
2018,6,4,15,30,870.0,99.0,6.9,14.7,707.0,1014.15,806.67
2018,6,4,15,45,855.5,96.5,6.9,14.45,662.0,997.7,797.4
2018,6,4,16,0,841.0,94.0,6.9,14.2,617.0,990.11,794.83
2018,6,4,16,15,821.0,91.5,6.9,14.05,568.0,961.94,776.69
2018,6,4,16,30,801.0,89.0,6.9,13.9,519.0,931.06,756.48
2018,6,4,16,45,775.0,86.0,6.9,13.7,468.5,891.21,729.38
2018,6,4,17,0,749.0,83.0,6.9,13.5,418.0,849.33,700.27
2018,6,4,17,15,707.0,78.0,6.85,13.3,363.5,794.18,659.98
2018,6,4,17,30,665.0,73.0,6.8,13.1,309.0,733.19,614.0
2018,6,4,17,45,616.0,68.0,6.8,12.9,259.5,666.11,561.74
2018,6,4,18,0,567.0,63.0,6.8,12.7,210.0,599.88,508.1
2018,6,4,18,15,497.0,55.5,6.7,12.5,164.0,514.68,436.22
2018,6,4,18,30,427.0,48.0,6.6,12.3,118.0,432.75,364.18
2018,6,4,18,45,316.5,38.5,6.5,12.1,81.0,322.88,264.18
2018,6,4,19,0,206.0,29.0,6.4,11.9,44.0,216.5,128.12
2018,6,4,19,15,108.0,15.5,6.35,11.8,23.0,82.86,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.7,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.6,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.45,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,11.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,11.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.9,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,11.0,14.0,11.1,0.0
2018,6,5,5,15,163.0,28.0,6.55,11.15,44.0,21.72,7.33
2018,6,5,5,30,271.0,43.0,6.6,11.3,74.0,33.15,22.85
2018,6,5,5,45,339.5,54.0,6.65,11.4,112.0,41.29,31.0
2018,6,5,6,0,408.0,65.0,6.7,11.5,150.0,49.29,38.62
2018,6,5,6,15,245.5,87.0,6.65,11.65,142.0,65.08,53.04
2018,6,5,6,30,83.0,109.0,6.6,11.8,134.0,80.97,67.33
2018,6,5,6,45,70.5,132.0,6.55,11.95,156.0,98.99,83.3
2018,6,5,7,0,58.0,155.0,6.5,12.1,178.0,114.35,96.66
2018,6,5,7,15,67.0,178.0,6.45,12.25,208.0,129.61,109.75
2018,6,5,7,30,76.0,201.0,6.4,12.4,238.0,144.53,122.37
2018,6,5,7,45,73.0,222.0,6.3,12.6,260.5,157.84,133.42
2018,6,5,8,0,70.0,243.0,6.2,12.8,283.0,170.79,144.06
2018,6,5,8,15,96.5,270.0,6.1,12.95,330.5,187.04,157.46
2018,6,5,8,30,123.0,297.0,6.0,13.1,378.0,190.66,159.98
2018,6,5,8,45,118.0,317.5,5.9,13.25,399.5,200.36,167.7
2018,6,5,9,0,113.0,338.0,5.8,13.4,421.0,220.48,173.02
2018,6,5,9,15,101.0,352.5,5.75,13.45,429.5,253.72,198.22
2018,6,5,9,30,89.0,367.0,5.7,13.5,438.0,271.56,212.29
2018,6,5,9,45,81.0,374.5,5.6,13.6,441.0,285.05,223.21
2018,6,5,10,0,73.0,382.0,5.5,13.7,444.0,297.54,233.48
2018,6,5,10,15,88.5,395.0,5.5,13.75,473.0,320.59,251.55
2018,6,5,10,30,104.0,408.0,5.5,13.8,502.0,336.11,263.87
2018,6,5,10,45,162.5,400.0,5.45,13.85,550.5,369.55,290.11
2018,6,5,11,0,221.0,392.0,5.4,13.9,599.0,400.58,315.04
2018,6,5,11,15,164.5,421.0,5.4,13.85,576.0,416.27,327.89
2018,6,5,11,30,108.0,450.0,5.4,13.8,553.0,419.55,330.41
2018,6,5,11,45,175.5,429.5,5.4,13.8,598.5,461.04,363.9
2018,6,5,12,0,243.0,409.0,5.4,13.8,644.0,507.03,400.98
2018,6,5,12,15,476.0,340.0,5.45,13.75,799.0,644.99,511.02
2018,6,5,12,30,709.0,271.0,5.5,13.7,954.0,795.08,627.93
2018,6,5,12,45,500.5,340.5,5.55,13.65,820.5,722.89,571.09
2018,6,5,13,0,292.0,410.0,5.6,13.6,687.0,626.74,495.44
2018,6,5,13,15,186.0,420.0,5.65,13.6,595.5,550.7,436.19
2018,6,5,13,30,80.0,430.0,5.7,13.6,504.0,462.9,366.38
2018,6,5,13,45,257.0,351.5,5.7,13.6,579.5,590.56,471.24
2018,6,5,14,0,434.0,273.0,5.7,13.6,655.0,712.21,569.19
2018,6,5,14,15,674.5,190.0,5.7,13.6,761.0,884.04,702.35
2018,6,5,14,30,915.0,107.0,5.7,13.6,867.0,1030.47,808.69
2018,6,5,14,45,907.0,105.0,5.7,13.6,831.0,1034.94,812.35
2018,6,5,15,0,899.0,103.0,5.7,13.6,795.0,1035.88,814.51
2018,6,5,15,15,887.5,101.5,5.7,13.6,754.0,1030.36,812.23
2018,6,5,15,30,876.0,100.0,5.7,13.6,713.0,1021.45,807.72
2018,6,5,15,45,861.0,97.0,5.7,13.5,667.0,1003.95,797.45
2018,6,5,16,0,846.0,94.0,5.7,13.4,621.0,995.26,793.73
2018,6,5,16,15,825.5,92.0,5.7,13.3,572.0,967.21,775.86
2018,6,5,16,30,805.0,90.0,5.7,13.2,523.0,936.45,755.98
2018,6,5,16,45,778.0,86.5,5.7,13.05,471.5,894.97,727.98
2018,6,5,17,0,751.0,83.0,5.7,12.9,420.0,851.48,698.01
2018,6,5,17,15,713.5,79.0,5.7,12.7,368.0,801.87,662.76
2018,6,5,17,30,676.0,75.0,5.7,12.5,316.0,746.18,621.73
2018,6,5,17,45,623.5,70.0,5.7,12.3,265.0,675.68,567.46
2018,6,5,18,0,571.0,65.0,5.7,12.1,214.0,606.14,511.79
2018,6,5,18,15,497.0,57.5,5.6,11.9,167.0,517.42,437.66
2018,6,5,18,30,423.0,50.0,5.5,11.7,120.0,432.07,363.33
2018,6,5,18,45,313.0,39.5,5.4,11.5,82.0,321.45,263.39
2018,6,5,19,0,203.0,29.0,5.3,11.3,44.0,215.22,132.73
2018,6,5,19,15,107.0,15.5,5.3,11.25,23.0,82.3,0.0
2018,6,5,19,30,11.0,2.0,5.3,11.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,5.25,11.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,6,6,4,45,0.0,1.5,5.1,11.45,1.5,0.0,0.0
2018,6,6,5,0,0.0,3.0,5.1,11.5,3.0,2.56,0.0
2018,6,6,5,15,0.0,9.0,5.2,11.6,9.0,7.39,0.0
2018,6,6,5,30,0.0,15.0,5.3,11.7,15.0,12.34,4.96
2018,6,6,5,45,0.0,24.0,5.35,11.8,24.0,19.78,11.91
2018,6,6,6,0,0.0,33.0,5.4,11.9,33.0,27.23,18.83
2018,6,6,6,15,0.0,38.0,5.4,12.0,38.0,31.38,22.69
2018,6,6,6,30,0.0,43.0,5.4,12.1,43.0,35.53,26.47
2018,6,6,6,45,0.0,46.5,5.4,12.2,46.5,38.44,29.05
2018,6,6,7,0,0.0,50.0,5.4,12.3,50.0,41.36,31.57
2018,6,6,7,15,16.0,84.0,5.45,12.5,92.0,67.88,55.07
2018,6,6,7,30,32.0,118.0,5.5,12.7,134.0,92.47,76.54
2018,6,6,7,45,45.5,166.5,5.5,12.85,191.5,124.99,104.67
2018,6,6,8,0,59.0,215.0,5.5,13.0,249.0,155.14,130.38
2018,6,6,8,15,41.5,225.0,5.55,13.15,250.0,161.56,135.39
2018,6,6,8,30,24.0,235.0,5.6,13.3,251.0,179.62,150.39
2018,6,6,8,45,22.0,239.0,5.6,13.45,254.5,183.27,152.99
2018,6,6,9,0,20.0,243.0,5.6,13.6,258.0,188.78,149.84
2018,6,6,9,15,18.5,246.5,5.6,13.7,261.0,194.17,153.6
2018,6,6,9,30,17.0,250.0,5.6,13.8,264.0,199.21,157.33
2018,6,6,9,45,16.0,255.5,5.65,13.85,269.0,205.51,162.22
2018,6,6,10,0,15.0,261.0,5.7,13.9,274.0,211.64,167.03
2018,6,6,10,15,18.0,273.0,5.75,14.0,289.0,223.84,176.58
2018,6,6,10,30,21.0,285.0,5.8,14.1,304.0,228.48,180.11
2018,6,6,10,45,16.5,258.0,5.8,14.15,273.0,216.36,170.46
2018,6,6,11,0,12.0,231.0,5.8,14.2,242.0,194.88,153.25
2018,6,6,11,15,11.0,220.5,5.85,14.25,231.0,187.39,147.23
2018,6,6,11,30,10.0,210.0,5.9,14.3,220.0,179.58,140.94
2018,6,6,11,45,10.0,210.0,5.9,14.35,220.0,180.71,141.84
2018,6,6,12,0,10.0,210.0,5.9,14.4,220.0,181.81,142.72
2018,6,6,12,15,11.0,221.0,5.9,14.4,232.0,192.77,151.56
2018,6,6,12,30,12.0,232.0,5.9,14.4,244.0,203.91,160.56
2018,6,6,12,45,13.0,236.0,5.95,14.45,248.5,209.32,164.96
2018,6,6,13,0,14.0,240.0,6.0,14.5,253.0,214.8,169.46
2018,6,6,13,15,25.0,265.0,5.95,14.5,288.0,256.02,202.83
2018,6,6,13,30,36.0,290.0,5.9,14.5,323.0,292.13,231.96
2018,6,6,13,45,174.5,284.5,5.9,14.45,439.0,447.85,359.36
2018,6,6,14,0,313.0,279.0,5.9,14.4,555.0,602.48,482.61
2018,6,6,14,15,540.0,222.5,5.9,14.35,679.5,786.09,627.61
2018,6,6,14,30,767.0,166.0,5.9,14.3,804.0,958.46,756.52
2018,6,6,14,45,782.5,157.0,5.95,14.25,783.5,978.86,772.09
2018,6,6,15,0,798.0,148.0,6.0,14.2,763.0,996.19,786.43
2018,6,6,15,15,784.0,145.0,6.0,14.2,722.5,986.77,781.13
2018,6,6,15,30,770.0,142.0,6.0,14.2,682.0,974.03,773.7
2018,6,6,15,45,750.5,139.0,6.1,14.0,637.0,960.67,767.11
2018,6,6,16,0,731.0,136.0,6.2,13.8,592.0,936.68,752.7
2018,6,6,16,15,705.5,132.0,6.25,13.6,543.5,902.76,730.52
2018,6,6,16,30,680.0,128.0,6.3,13.4,495.0,866.48,706.35
2018,6,6,16,45,647.5,123.0,6.35,13.2,445.0,820.08,674.04
2018,6,6,17,0,615.0,118.0,6.4,13.0,395.0,772.09,639.89
2018,6,6,17,15,574.0,111.5,6.35,12.8,345.0,713.15,595.96
2018,6,6,17,30,533.0,105.0,6.3,12.6,295.0,646.55,544.77
2018,6,6,17,45,478.0,95.5,6.2,12.35,246.0,573.49,486.74
2018,6,6,18,0,423.0,86.0,6.1,12.1,197.0,502.43,428.4
2018,6,6,18,15,349.0,74.5,6.05,12.0,153.0,415.86,354.13
2018,6,6,18,30,275.0,63.0,6.0,11.9,109.0,334.12,281.37
2018,6,6,18,45,186.5,47.0,5.9,11.75,73.5,240.96,196.49
2018,6,6,19,0,98.0,31.0,5.8,11.6,38.0,134.59,83.72
2018,6,6,19,15,50.5,16.5,5.75,11.55,20.0,46.72,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.45,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,11.1,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,11.1,5.0,4.27,0.0
2018,6,7,5,15,0.5,13.0,4.95,11.25,13.0,10.7,0.95
2018,6,7,5,30,0.0,21.0,5.0,11.4,21.0,17.31,9.27
2018,6,7,5,45,0.0,34.5,5.1,11.55,34.5,28.51,19.69
2018,6,7,6,0,0.0,48.0,5.2,11.7,48.0,39.6,29.94
2018,6,7,6,15,5.5,69.5,5.2,11.85,71.0,56.28,45.11
2018,6,7,6,30,11.0,91.0,5.2,12.0,94.0,72.69,59.87
2018,6,7,6,45,49.0,121.5,5.25,12.2,140.5,92.39,77.31
2018,6,7,7,0,87.0,152.0,5.3,12.4,187.0,112.96,95.28
2018,6,7,7,15,107.0,177.0,5.25,12.55,225.5,124.63,105.17
2018,6,7,7,30,127.0,202.0,5.2,12.7,264.0,139.71,117.91
2018,6,7,7,45,146.0,226.0,5.2,12.9,304.5,153.72,129.57
2018,6,7,8,0,165.0,250.0,5.2,13.1,345.0,167.24,140.69
2018,6,7,8,15,197.5,268.5,5.15,13.25,392.0,177.73,149.14
2018,6,7,8,30,230.0,287.0,5.1,13.4,439.0,187.85,157.24
2018,6,7,8,45,443.0,240.5,5.05,13.55,557.0,140.44,116.27
2018,6,7,9,0,656.0,194.0,5.0,13.7,675.0,145.45,96.81
2018,6,7,9,15,749.5,166.0,5.1,13.8,743.5,179.43,110.77
2018,6,7,9,30,843.0,138.0,5.2,13.9,812.0,230.57,146.13
2018,6,7,9,45,756.5,183.5,5.3,14.0,807.0,282.79,194.61
2018,6,7,10,0,670.0,229.0,5.4,14.1,802.0,333.63,242.74
2018,6,7,10,15,758.0,193.5,5.5,14.15,861.0,382.04,284.01
2018,6,7,10,30,846.0,158.0,5.6,14.2,920.0,442.21,335.49
2018,6,7,10,45,876.5,146.0,5.7,14.2,951.0,497.84,384.33
2018,6,7,11,0,907.0,134.0,5.8,14.2,982.0,552.77,432.01
2018,6,7,11,15,912.5,133.5,5.8,14.2,997.0,603.46,475.35
2018,6,7,11,30,918.0,133.0,5.8,14.2,1012.0,653.42,517.13
2018,6,7,11,45,922.5,131.5,5.8,14.25,1019.0,701.12,556.18
2018,6,7,12,0,927.0,130.0,5.8,14.3,1026.0,747.61,593.5
2018,6,7,12,15,926.0,130.0,5.75,14.3,1024.0,789.85,626.8
2018,6,7,12,30,925.0,130.0,5.7,14.3,1022.0,830.08,656.7
2018,6,7,12,45,922.0,130.5,5.7,14.35,1012.5,866.87,683.58
2018,6,7,13,0,919.0,131.0,5.7,14.4,1003.0,901.09,708.51
2018,6,7,13,15,917.5,129.0,5.7,14.45,987.0,931.65,730.77
2018,6,7,13,30,916.0,127.0,5.7,14.5,971.0,959.26,750.91
2018,6,7,13,45,913.5,124.5,5.75,14.5,948.5,982.36,768.35
2018,6,7,14,0,911.0,122.0,5.8,14.5,926.0,1002.2,783.59
2018,6,7,14,15,905.5,119.5,5.8,14.5,896.0,1015.77,794.17
2018,6,7,14,30,900.0,117.0,5.8,14.5,866.0,1025.85,802.45
2018,6,7,14,45,893.0,114.0,5.85,14.45,830.5,1030.41,807.48
2018,6,7,15,0,886.0,111.0,5.9,14.4,795.0,1031.45,810.2
2018,6,7,15,15,874.0,109.0,5.9,14.4,753.5,1025.05,807.28
2018,6,7,15,30,862.0,107.0,5.9,14.4,712.0,1015.29,802.13
2018,6,7,15,45,847.5,103.5,5.85,14.2,666.5,1010.4,800.94
2018,6,7,16,0,833.0,100.0,5.8,14.0,621.0,989.76,788.42
2018,6,7,16,15,814.5,96.5,5.8,13.9,572.5,962.07,770.85
2018,6,7,16,30,796.0,93.0,5.8,13.8,524.0,931.62,751.16
2018,6,7,16,45,769.5,89.0,5.75,13.65,472.5,890.21,722.92
2018,6,7,17,0,743.0,85.0,5.7,13.5,421.0,846.79,692.76
2018,6,7,17,15,707.0,80.5,5.65,13.35,369.0,798.35,658.11
2018,6,7,17,30,671.0,76.0,5.6,13.2,317.0,743.53,617.57
2018,6,7,17,45,620.5,70.5,5.6,13.0,266.5,674.26,564.51
2018,6,7,18,0,570.0,65.0,5.6,12.8,216.0,605.88,510.07
2018,6,7,18,15,497.0,57.5,5.45,12.65,169.0,518.02,436.86
2018,6,7,18,30,424.0,50.0,5.3,12.5,122.0,433.54,363.58
2018,6,7,18,45,315.5,39.5,5.15,12.3,83.5,324.03,265.47
2018,6,7,19,0,207.0,29.0,5.0,12.1,45.0,219.43,143.55
2018,6,7,19,15,112.0,16.5,4.85,12.0,24.5,86.56,0.0
2018,6,7,19,30,17.0,4.0,4.7,11.9,4.0,0.0,0.0
2018,6,7,19,45,8.5,2.0,4.6,11.8,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,4.0,11.35,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,4.1,11.5,14.0,10.24,0.0
2018,6,8,5,15,176.5,26.0,4.2,11.8,43.5,20.21,6.94
2018,6,8,5,30,283.0,40.0,4.3,12.1,73.0,30.93,20.94
2018,6,8,5,45,367.5,50.5,4.45,12.35,114.5,40.81,30.48
2018,6,8,6,0,452.0,61.0,4.6,12.6,156.0,48.48,37.75
2018,6,8,6,15,506.5,69.5,4.55,12.8,202.5,54.12,43.01
2018,6,8,6,30,561.0,78.0,4.5,13.0,249.0,59.61,47.95
2018,6,8,6,45,610.5,83.0,4.5,13.2,300.5,62.22,50.18
2018,6,8,7,0,660.0,88.0,4.5,13.4,352.0,64.82,52.32
2018,6,8,7,15,692.5,92.5,4.5,13.6,402.5,66.82,53.87
2018,6,8,7,30,725.0,97.0,4.5,13.8,453.0,68.74,55.33
2018,6,8,7,45,750.0,100.0,4.45,14.0,502.0,76.11,61.55
2018,6,8,8,0,775.0,103.0,4.4,14.2,551.0,76.91,61.98
2018,6,8,8,15,794.0,105.5,4.4,14.4,597.5,77.22,62.0
2018,6,8,8,30,813.0,108.0,4.4,14.6,644.0,77.48,61.99
2018,6,8,8,45,829.0,109.5,4.4,14.8,687.5,77.0,61.35
2018,6,8,9,0,845.0,111.0,4.4,15.0,731.0,126.15,75.48
2018,6,8,9,15,856.5,112.0,4.4,15.2,769.0,176.34,103.21
2018,6,8,9,30,868.0,113.0,4.4,15.4,807.0,227.96,141.93
2018,6,8,9,45,878.0,113.5,4.4,15.6,840.5,280.17,186.28
2018,6,8,10,0,888.0,114.0,4.4,15.8,874.0,333.27,233.49
2018,6,8,10,15,896.0,113.5,4.4,16.0,901.0,385.74,280.74
2018,6,8,10,30,904.0,113.0,4.4,16.2,928.0,438.47,327.69
2018,6,8,10,45,910.0,112.5,4.4,16.4,948.5,490.36,373.06
2018,6,8,11,0,916.0,112.0,4.4,16.6,969.0,541.9,416.99
2018,6,8,11,15,850.0,144.0,4.45,16.7,948.0,576.15,446.86
2018,6,8,11,30,784.0,176.0,4.5,16.8,927.0,607.47,473.07
2018,6,8,11,45,818.0,162.5,4.55,16.9,950.0,660.94,515.66
2018,6,8,12,0,852.0,149.0,4.6,17.0,973.0,709.77,554.24
2018,6,8,12,15,888.5,130.5,4.65,17.05,988.5,762.52,595.24
2018,6,8,12,30,925.0,112.0,4.7,17.1,1004.0,815.07,633.81
2018,6,8,12,45,920.5,113.5,4.8,17.1,994.5,851.03,660.08
2018,6,8,13,0,916.0,115.0,4.9,17.1,985.0,884.36,684.57
2018,6,8,13,15,913.0,114.5,5.0,17.05,969.0,914.39,706.9
2018,6,8,13,30,910.0,114.0,5.1,17.0,953.0,941.49,727.25
2018,6,8,13,45,906.0,111.5,5.15,17.0,929.5,962.65,743.05
2018,6,8,14,0,902.0,109.0,5.2,17.0,906.0,980.51,756.66
2018,6,8,14,15,896.0,107.5,5.25,16.9,876.5,994.08,767.73
2018,6,8,14,30,890.0,106.0,5.3,16.8,847.0,1004.25,776.59
2018,6,8,14,45,882.5,104.0,5.3,16.75,812.5,1008.98,781.29
2018,6,8,15,0,875.0,102.0,5.3,16.7,778.0,1010.28,783.77
2018,6,8,15,15,863.5,100.0,5.3,16.7,737.5,1004.13,781.04
2018,6,8,15,30,852.0,98.0,5.3,16.7,697.0,994.67,776.14
2018,6,8,15,45,787.5,107.0,5.3,16.4,633.0,953.62,749.66
2018,6,8,16,0,723.0,116.0,5.3,16.1,569.0,897.66,712.17
2018,6,8,16,15,688.5,114.5,5.25,15.85,518.5,864.04,690.25
2018,6,8,16,30,654.0,113.0,5.2,15.6,468.0,822.34,661.95
2018,6,8,16,45,642.5,105.0,5.15,15.4,425.5,793.13,642.61
2018,6,8,17,0,631.0,97.0,5.1,15.2,383.0,761.77,621.28
2018,6,8,17,15,611.0,89.0,5.0,14.9,338.5,720.52,591.92
2018,6,8,17,30,591.0,81.0,4.9,14.6,294.0,677.97,560.82
2018,6,8,17,45,575.0,70.5,4.8,14.35,251.0,634.57,527.86
2018,6,8,18,0,559.0,60.0,4.7,14.1,208.0,590.13,492.59
2018,6,8,18,15,519.0,51.5,4.55,13.8,166.5,528.32,441.32
2018,6,8,18,30,479.0,43.0,4.4,13.5,125.0,468.01,388.62
2018,6,8,18,45,358.5,34.5,4.3,13.25,85.0,350.77,286.08
2018,6,8,19,0,238.0,26.0,4.2,13.0,45.0,237.25,158.56
2018,6,8,19,15,132.5,15.0,4.15,12.85,24.5,98.64,0.0
2018,6,8,19,30,27.0,4.0,4.1,12.7,4.0,0.0,0.0
2018,6,8,19,45,13.5,2.0,4.05,12.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,9,4,45,10.5,4.0,3.8,12.35,4.5,0.0,0.0
2018,6,9,5,0,21.0,8.0,4.0,12.4,9.0,6.83,0.0
2018,6,9,5,15,51.5,22.5,4.2,12.5,28.0,17.75,5.47
2018,6,9,5,30,82.0,37.0,4.4,12.6,47.0,28.72,19.01
2018,6,9,5,45,118.0,56.0,4.6,12.7,77.0,42.6,32.02
2018,6,9,6,0,154.0,75.0,4.8,12.8,107.0,56.11,44.51
2018,6,9,6,15,188.0,92.5,4.95,12.85,142.5,68.27,55.64
2018,6,9,6,30,222.0,110.0,5.1,12.9,178.0,80.1,66.26
2018,6,9,6,45,279.5,125.0,5.2,13.0,226.5,90.26,75.18
2018,6,9,7,0,337.0,140.0,5.3,13.1,275.0,100.17,83.73
2018,6,9,7,15,378.0,151.0,5.3,13.1,321.5,101.91,84.98
2018,6,9,7,30,419.0,162.0,5.3,13.1,368.0,107.48,89.58
2018,6,9,7,45,484.0,163.0,5.35,13.15,425.0,107.05,88.87
2018,6,9,8,0,549.0,164.0,5.4,13.2,482.0,106.72,88.28
2018,6,9,8,15,554.5,179.5,5.45,13.35,523.5,113.82,94.11
2018,6,9,8,30,560.0,195.0,5.5,13.5,565.0,120.41,99.47
2018,6,9,8,45,537.0,220.0,5.55,13.6,593.5,131.11,108.36
2018,6,9,9,0,514.0,245.0,5.6,13.7,622.0,169.37,120.34
2018,6,9,9,15,482.5,273.5,5.65,13.9,642.5,215.32,151.05
2018,6,9,9,30,451.0,302.0,5.7,14.1,663.0,258.84,185.85
2018,6,9,9,45,517.0,292.0,5.75,14.35,722.0,299.23,216.82
2018,6,9,10,0,583.0,282.0,5.8,14.6,781.0,346.62,255.36
2018,6,9,10,15,660.0,253.0,5.95,14.8,834.5,387.54,290.05
2018,6,9,10,30,737.0,224.0,6.1,15.0,888.0,439.79,334.55
2018,6,9,10,45,700.5,253.0,6.2,15.15,895.5,488.27,377.23
2018,6,9,11,0,664.0,282.0,6.3,15.3,903.0,533.24,415.82
2018,6,9,11,15,690.0,272.0,6.45,15.4,925.5,581.49,456.26
2018,6,9,11,30,716.0,262.0,6.6,15.5,948.0,631.33,497.37
2018,6,9,11,45,549.5,330.0,6.75,15.6,858.5,621.79,490.54
2018,6,9,12,0,383.0,398.0,6.9,15.7,769.0,593.85,468.34
2018,6,9,12,15,391.5,408.0,7.0,15.65,786.5,634.2,500.35
2018,6,9,12,30,400.0,418.0,7.1,15.6,804.0,674.89,532.2
2018,6,9,12,45,567.0,332.5,7.2,15.6,874.0,768.79,607.81
2018,6,9,13,0,734.0,247.0,7.3,15.6,944.0,864.45,684.19
2018,6,9,13,15,676.5,270.5,7.4,15.55,904.5,867.17,686.09
2018,6,9,13,30,619.0,294.0,7.5,15.5,865.0,864.23,683.98
2018,6,9,13,45,592.5,299.5,7.55,15.45,835.0,868.96,688.24
2018,6,9,14,0,566.0,305.0,7.6,15.4,805.0,869.05,689.04
2018,6,9,14,15,483.0,323.0,7.7,15.3,740.0,824.39,655.34
2018,6,9,14,30,400.0,341.0,7.8,15.2,675.0,774.93,617.64
2018,6,9,14,45,416.0,319.5,7.85,15.05,653.5,781.53,625.22
2018,6,9,15,0,432.0,298.0,7.9,14.9,632.0,785.76,630.99
2018,6,9,15,15,425.0,284.0,7.9,14.9,598.0,772.0,622.01
2018,6,9,15,30,418.0,270.0,7.9,14.9,564.0,755.89,611.33
2018,6,9,15,45,426.0,247.5,8.0,14.7,530.5,743.54,604.86
2018,6,9,16,0,434.0,225.0,8.1,14.5,497.0,728.56,596.36
2018,6,9,16,15,431.5,206.5,8.05,14.3,459.0,704.96,580.46
2018,6,9,16,30,429.0,188.0,8.0,14.1,421.0,679.15,562.72
2018,6,9,16,45,438.0,165.0,8.0,13.95,383.0,657.0,548.09
2018,6,9,17,0,447.0,142.0,8.0,13.8,345.0,632.02,530.99
2018,6,9,17,15,407.5,130.0,7.95,13.6,298.0,573.05,484.62
2018,6,9,17,30,368.0,118.0,7.9,13.4,251.0,514.43,437.56
2018,6,9,17,45,372.5,98.5,7.85,13.2,215.5,485.27,414.85
2018,6,9,18,0,377.0,79.0,7.8,13.0,180.0,453.86,388.98
2018,6,9,18,15,338.5,65.5,7.65,12.8,142.0,394.22,337.09
2018,6,9,18,30,300.0,52.0,7.5,12.6,104.0,336.4,284.79
2018,6,9,18,45,231.5,40.0,7.4,12.4,72.5,261.62,215.39
2018,6,9,19,0,163.0,28.0,7.3,12.2,41.0,188.34,128.37
2018,6,9,19,15,89.0,16.0,7.2,12.15,22.5,71.39,0.0
2018,6,9,19,30,15.0,4.0,7.1,12.1,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,4,45,24.0,6.0,4.65,10.35,6.5,0.0,0.0
2018,6,10,5,0,48.0,12.0,4.7,10.5,13.0,10.24,0.0
2018,6,10,5,15,119.0,25.5,4.7,10.8,37.0,19.71,6.85
2018,6,10,5,30,190.0,39.0,4.7,11.1,61.0,29.86,20.13
2018,6,10,5,45,295.5,48.5,4.7,11.4,102.0,37.02,27.26
2018,6,10,6,0,401.0,58.0,4.7,11.7,143.0,45.63,35.34
2018,6,10,6,15,441.5,68.5,4.6,12.0,185.0,52.81,41.97
2018,6,10,6,30,482.0,79.0,4.5,12.3,227.0,59.68,48.15
2018,6,10,6,45,493.5,94.0,4.4,12.65,269.0,69.42,56.72
2018,6,10,7,0,505.0,109.0,4.3,13.0,311.0,77.59,63.75
2018,6,10,7,15,523.0,121.5,4.2,13.25,355.5,84.81,69.85
2018,6,10,7,30,541.0,134.0,4.1,13.5,400.0,91.81,75.67
2018,6,10,7,45,575.0,139.5,4.0,13.8,448.5,93.1,76.44
2018,6,10,8,0,609.0,145.0,3.9,14.1,497.0,94.3,77.13
2018,6,10,8,15,614.0,159.0,3.8,14.35,539.5,100.34,82.03
2018,6,10,8,30,619.0,173.0,3.7,14.6,582.0,105.84,86.43
2018,6,10,8,45,689.5,159.5,3.6,14.8,643.0,95.56,77.3
2018,6,10,9,0,760.0,146.0,3.5,15.0,704.0,132.09,82.6
2018,6,10,9,15,820.0,127.5,3.5,15.25,758.5,171.61,100.75
2018,6,10,9,30,880.0,109.0,3.5,15.5,813.0,227.3,140.59
2018,6,10,9,45,891.0,108.5,3.5,15.75,846.5,279.65,184.81
2018,6,10,10,0,902.0,108.0,3.5,16.0,880.0,332.97,231.96
2018,6,10,10,15,908.5,108.5,3.55,16.15,907.0,386.21,279.73
2018,6,10,10,30,915.0,109.0,3.6,16.3,934.0,439.56,327.08
2018,6,10,10,45,919.5,109.0,3.7,16.4,953.5,491.61,372.63
2018,6,10,11,0,924.0,109.0,3.8,16.5,973.0,543.15,416.69
2018,6,10,11,15,927.5,108.5,3.95,16.55,986.5,593.11,458.65
2018,6,10,11,30,931.0,108.0,4.1,16.6,1000.0,642.09,498.89
2018,6,10,11,45,933.0,107.0,4.25,16.6,1005.5,688.59,536.54
2018,6,10,12,0,935.0,106.0,4.4,16.6,1011.0,733.62,572.61
2018,6,10,12,15,934.0,106.0,4.6,16.55,1009.0,775.61,606.1
2018,6,10,12,30,933.0,106.0,4.8,16.5,1007.0,815.54,636.08
2018,6,10,12,45,930.5,106.0,5.05,16.5,997.5,851.99,663.75
2018,6,10,13,0,928.0,106.0,5.3,16.5,988.0,885.86,689.64
2018,6,10,13,15,924.5,105.5,5.45,16.4,971.5,915.62,712.36
2018,6,10,13,30,921.0,105.0,5.6,16.3,955.0,942.37,733.07
2018,6,10,13,45,916.0,103.5,5.75,16.25,931.5,963.64,749.86
2018,6,10,14,0,911.0,102.0,5.9,16.2,908.0,981.59,764.46
2018,6,10,14,15,905.0,101.0,6.0,16.05,879.0,995.72,776.5
2018,6,10,14,30,899.0,100.0,6.1,15.9,850.0,1006.46,786.31
2018,6,10,14,45,890.5,98.0,6.15,15.8,814.5,1010.19,790.83
2018,6,10,15,0,882.0,96.0,6.2,15.7,779.0,1010.46,793.08
2018,6,10,15,15,871.0,93.5,6.2,15.7,738.5,1004.19,790.19
2018,6,10,15,30,860.0,91.0,6.2,15.7,698.0,994.56,785.05
2018,6,10,15,45,848.0,88.0,6.4,15.35,654.0,980.08,778.74
2018,6,10,16,0,836.0,85.0,6.6,15.0,610.0,962.48,770.12
2018,6,10,16,15,821.0,81.0,6.6,14.75,563.0,937.65,754.74
2018,6,10,16,30,806.0,77.0,6.6,14.5,516.0,921.23,745.64
2018,6,10,16,45,784.0,74.0,6.6,14.3,467.0,885.4,721.61
2018,6,10,17,0,762.0,71.0,6.6,14.1,418.0,847.49,695.7
2018,6,10,17,15,731.5,67.0,6.55,13.9,367.5,798.48,660.42
2018,6,10,17,30,701.0,63.0,6.5,13.7,317.0,748.36,623.38
2018,6,10,17,45,658.5,58.5,6.4,13.5,268.0,686.25,575.41
2018,6,10,18,0,616.0,54.0,6.3,13.3,219.0,630.21,530.53
2018,6,10,18,15,551.5,48.5,6.1,13.1,173.0,550.92,464.35
2018,6,10,18,30,487.0,43.0,5.9,12.9,127.0,474.73,397.95
2018,6,10,18,45,385.5,35.0,5.7,12.7,88.5,371.66,305.85
2018,6,10,19,0,284.0,27.0,5.5,12.5,50.0,272.21,190.29
2018,6,10,19,15,160.0,16.0,5.4,12.45,27.5,117.56,0.0
2018,6,10,19,30,36.0,5.0,5.3,12.4,5.0,4.27,0.0
2018,6,10,19,45,18.0,2.5,5.2,12.3,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,11,4,45,53.5,6.5,4.35,11.75,8.0,0.0,0.0
2018,6,11,5,0,107.0,13.0,4.4,11.9,16.0,11.1,0.0
2018,6,11,5,15,236.5,23.5,4.35,12.1,46.5,19.41,6.64
2018,6,11,5,30,366.0,34.0,4.3,12.3,77.0,27.86,18.31
2018,6,11,5,45,449.5,41.5,4.25,12.5,119.0,33.46,23.99
2018,6,11,6,0,533.0,49.0,4.2,12.7,161.0,39.04,29.32
2018,6,11,6,15,587.5,54.0,4.15,12.95,208.0,42.41,32.51
2018,6,11,6,30,642.0,59.0,4.1,13.2,255.0,49.82,39.17
2018,6,11,6,45,679.5,63.5,4.05,13.45,305.0,52.86,41.79
2018,6,11,7,0,717.0,68.0,4.0,13.7,355.0,55.84,44.29
2018,6,11,7,15,745.0,71.5,3.95,13.95,405.0,57.88,45.9
2018,6,11,7,30,773.0,75.0,3.9,14.2,455.0,59.86,47.43
2018,6,11,7,45,793.5,78.5,3.8,14.5,504.0,61.65,48.77
2018,6,11,8,0,814.0,82.0,3.7,14.8,553.0,72.5,58.0
2018,6,11,8,15,830.5,84.5,3.65,15.1,599.5,74.09,59.11
2018,6,11,8,30,847.0,87.0,3.6,15.4,646.0,75.56,60.12
2018,6,11,8,45,859.5,89.5,3.5,15.7,689.0,76.81,60.96
2018,6,11,9,0,872.0,92.0,3.4,16.0,732.0,116.31,66.51
2018,6,11,9,15,874.5,98.0,3.35,16.25,768.5,169.61,96.55
2018,6,11,9,30,877.0,104.0,3.3,16.5,805.0,223.47,137.1
2018,6,11,9,45,875.5,111.5,3.25,16.75,836.0,277.73,183.08
2018,6,11,10,0,874.0,119.0,3.2,17.0,867.0,331.76,230.76
2018,6,11,10,15,881.0,120.5,3.25,17.15,894.5,384.42,277.58
2018,6,11,10,30,888.0,122.0,3.3,17.3,922.0,437.29,324.07
2018,6,11,10,45,893.5,122.5,3.35,17.5,943.0,488.87,368.58
2018,6,11,11,0,899.0,123.0,3.4,17.7,964.0,540.11,411.69
2018,6,11,11,15,902.5,123.5,3.5,17.75,978.0,589.74,452.85
2018,6,11,11,30,906.0,124.0,3.6,17.8,992.0,638.49,492.34
2018,6,11,11,45,908.0,123.5,3.7,17.9,998.0,684.52,528.86
2018,6,11,12,0,910.0,123.0,3.8,18.0,1004.0,729.19,563.62
2018,6,11,12,15,914.0,120.5,3.95,18.0,1004.5,772.21,597.01
2018,6,11,12,30,918.0,118.0,4.1,18.0,1005.0,813.53,627.22
2018,6,11,12,45,921.5,114.5,4.25,18.0,998.0,851.64,654.77
2018,6,11,13,0,925.0,111.0,4.4,18.0,991.0,887.42,680.86
2018,6,11,13,15,922.5,110.5,4.6,18.0,975.5,918.13,704.03
2018,6,11,13,30,920.0,110.0,4.8,18.0,960.0,945.9,725.29
2018,6,11,13,45,915.5,109.5,4.95,17.95,937.5,968.77,743.02
2018,6,11,14,0,911.0,109.0,5.1,17.9,915.0,988.4,758.67
2018,6,11,14,15,905.0,108.0,5.25,17.8,886.5,1002.76,770.98
2018,6,11,14,30,899.0,107.0,5.4,17.7,858.0,1013.72,781.11
2018,6,11,14,45,890.5,105.0,5.5,17.65,822.5,1017.7,786.0
2018,6,11,15,0,882.0,103.0,5.6,17.6,787.0,1018.2,788.66
2018,6,11,15,15,870.5,101.5,5.6,17.6,747.0,1012.8,786.46
2018,6,11,15,30,859.0,100.0,5.6,17.6,707.0,1004.09,782.09
2018,6,11,15,45,844.5,98.0,5.7,17.35,662.5,988.55,774.44
2018,6,11,16,0,830.0,96.0,5.8,17.1,618.0,982.02,773.35
2018,6,11,16,15,811.0,93.0,5.75,16.9,570.0,954.61,756.05
2018,6,11,16,30,792.0,90.0,5.7,16.7,522.0,924.49,736.8
2018,6,11,16,45,766.5,87.0,5.6,16.5,472.0,885.54,710.55
2018,6,11,17,0,741.0,84.0,5.5,16.3,422.0,844.56,682.46
2018,6,11,17,15,706.5,79.5,5.4,15.95,371.0,797.38,649.51
2018,6,11,17,30,672.0,75.0,5.3,15.6,320.0,744.05,610.97
2018,6,11,17,45,623.0,70.0,5.15,15.25,270.0,676.83,560.11
2018,6,11,18,0,574.0,65.0,5.0,14.9,220.0,610.41,508.02
2018,6,11,18,15,504.0,58.0,4.75,14.6,173.5,525.49,438.45
2018,6,11,18,30,434.0,51.0,4.5,14.3,127.0,443.66,368.65
2018,6,11,18,45,328.5,41.5,4.3,14.0,88.5,336.6,274.6
2018,6,11,19,0,223.0,32.0,4.1,13.7,50.0,238.85,167.3
2018,6,11,19,15,122.0,18.5,3.9,13.55,27.5,95.11,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.4,5.0,4.27,0.0
2018,6,11,19,45,10.5,2.5,3.55,13.25,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,12,4,45,57.0,6.5,1.8,11.95,8.0,0.0,0.0
2018,6,12,5,0,114.0,13.0,1.8,12.1,16.0,11.1,0.0
2018,6,12,5,15,250.5,24.0,1.8,12.35,48.0,19.89,6.98
2018,6,12,5,30,387.0,35.0,1.8,12.6,80.0,28.81,19.13
2018,6,12,5,45,473.0,41.5,1.75,12.8,123.0,33.57,24.1
2018,6,12,6,0,559.0,48.0,1.7,13.0,166.0,38.39,28.75
2018,6,12,6,15,553.5,59.0,1.75,13.25,202.0,46.05,35.76
2018,6,12,6,30,548.0,70.0,1.8,13.5,238.0,53.26,42.22
2018,6,12,6,45,595.0,76.5,1.8,13.8,289.0,57.19,45.61
2018,6,12,7,0,642.0,83.0,1.8,14.1,340.0,61.01,48.81
2018,6,12,7,15,713.0,79.5,1.9,14.45,400.5,63.44,50.72
2018,6,12,7,30,784.0,76.0,2.0,14.8,461.0,60.74,48.08
2018,6,12,7,45,814.5,76.0,2.1,15.15,513.0,68.72,54.81
