Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,15,131.5,17.5,2.65,14.15,27.5,102.14,0.0
2018,7,11,19,30,33.0,5.0,2.5,14.1,5.0,24.79,0.0
2018,7,11,19,45,16.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.0,1.75,13.25,2.0,0.0,0.0
2018,7,12,5,0,26.0,4.0,1.8,13.4,4.0,3.41,0.0
2018,7,12,5,15,110.0,15.5,1.9,13.65,24.0,13.23,0.0
2018,7,12,5,30,194.0,27.0,2.0,13.9,44.0,20.96,10.62
2018,7,12,5,45,266.0,38.5,2.1,14.15,77.5,29.67,20.1
2018,7,12,6,0,338.0,50.0,2.2,14.4,111.0,38.23,28.18
2018,7,12,6,15,202.0,62.5,2.25,14.65,102.0,48.02,37.16
2018,7,12,6,30,66.0,75.0,2.3,14.9,93.0,58.28,46.4
2018,7,12,6,45,43.5,96.0,2.3,15.15,109.0,75.13,61.25
2018,7,12,7,0,21.0,117.0,2.3,15.4,125.0,89.76,73.92
2018,7,12,7,15,39.5,144.0,2.3,15.65,161.5,108.21,89.69
2018,7,12,7,30,58.0,171.0,2.3,15.9,198.0,126.13,104.75
2018,7,12,7,45,115.0,178.5,2.3,16.2,239.5,126.55,104.59
2018,7,12,8,0,172.0,186.0,2.3,16.5,281.0,132.1,108.85
2018,7,12,8,15,151.0,195.5,2.35,16.75,284.5,137.35,112.84
2018,7,12,8,30,130.0,205.0,2.4,17.0,288.0,142.29,116.56
2018,7,12,8,45,73.5,219.5,2.45,17.25,267.0,159.83,130.84
2018,7,12,9,0,17.0,234.0,2.5,17.5,246.0,180.7,141.14
2018,7,12,9,15,146.0,261.5,2.55,17.7,375.0,188.29,141.68
2018,7,12,9,30,275.0,289.0,2.6,17.9,504.0,221.06,160.27
2018,7,12,9,45,233.5,314.5,2.65,18.1,502.5,248.63,183.35
2018,7,12,10,0,192.0,340.0,2.7,18.3,501.0,285.4,214.16
2018,7,12,10,15,171.0,386.0,2.7,18.4,533.0,323.56,244.89
2018,7,12,10,30,150.0,432.0,2.7,18.5,565.0,360.69,274.22
2018,7,12,10,45,160.5,445.0,2.7,18.65,590.5,389.41,296.26
2018,7,12,11,0,171.0,458.0,2.7,18.8,616.0,419.65,319.34
2018,7,12,11,15,156.0,464.0,2.8,18.9,610.0,433.36,330.24
2018,7,12,11,30,141.0,470.0,2.9,19.0,604.0,445.69,339.9
2018,7,12,11,45,159.0,476.5,2.95,19.1,628.5,477.49,363.95
2018,7,12,12,0,177.0,483.0,3.0,19.2,653.0,511.15,389.16
2018,7,12,12,15,196.0,480.5,3.1,19.3,669.0,540.06,411.03
2018,7,12,12,30,215.0,478.0,3.2,19.4,685.0,570.02,433.63
2018,7,12,12,45,243.5,461.5,3.3,19.5,694.0,601.95,457.89
2018,7,12,13,0,272.0,445.0,3.4,19.6,703.0,631.22,480.27
2018,7,12,13,15,409.0,356.0,3.45,19.5,737.5,698.46,533.24
2018,7,12,13,30,546.0,267.0,3.5,19.4,772.0,763.27,584.16
2018,7,12,13,45,462.5,294.5,3.5,19.25,715.0,732.98,561.47
2018,7,12,14,0,379.0,322.0,3.5,19.1,658.0,699.9,536.95
2018,7,12,14,15,562.5,240.0,3.45,18.8,721.0,816.95,626.77
2018,7,12,14,30,746.0,158.0,3.4,18.5,784.0,921.58,702.03
2018,7,12,14,45,770.0,141.5,3.4,18.2,764.5,943.34,718.07
2018,7,12,15,0,794.0,125.0,3.4,17.9,745.0,961.68,732.61
2018,7,12,15,15,693.5,158.5,3.4,17.9,680.0,914.06,701.01
2018,7,12,15,30,593.0,192.0,3.4,17.9,615.0,855.63,661.96
2018,7,12,15,45,559.0,190.5,3.2,17.3,569.0,822.98,641.09
2018,7,12,16,0,525.0,189.0,3.0,16.7,523.0,779.1,611.58
2018,7,12,16,15,555.5,163.5,2.95,16.5,492.5,789.78,621.93
2018,7,12,16,30,586.0,138.0,2.9,16.3,462.0,787.58,622.36
2018,7,12,16,45,415.0,158.0,2.85,16.05,376.5,627.8,505.01
2018,7,12,17,0,244.0,178.0,2.8,15.8,291.0,462.08,376.63
2018,7,12,17,15,276.0,150.0,2.75,15.65,263.5,455.63,375.11
2018,7,12,17,30,308.0,122.0,2.7,15.5,236.0,445.57,369.65
2018,7,12,17,45,380.5,98.0,2.65,15.3,217.5,495.23,411.12
2018,7,12,18,0,453.0,74.0,2.6,15.1,199.0,524.05,433.81
2018,7,12,18,15,385.5,65.0,2.55,14.95,156.0,435.86,362.25
2018,7,12,18,30,318.0,56.0,2.5,14.8,113.0,360.29,298.34
2018,7,12,18,45,184.5,43.0,2.5,14.7,73.5,233.94,189.51
2018,7,12,19,0,51.0,30.0,2.5,14.6,34.0,87.07,59.84
2018,7,12,19,15,30.5,17.0,2.4,14.6,19.0,34.73,0.0
2018,7,12,19,30,10.0,4.0,2.3,14.6,4.0,9.63,0.0
2018,7,12,19,45,5.0,2.0,2.2,14.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,1.75,14.45,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,1.8,14.5,1.0,0.85,0.0
2018,7,13,5,15,1.0,4.5,1.8,14.7,4.5,3.84,0.0
2018,7,13,5,30,0.0,8.0,1.8,14.9,8.0,6.57,0.0
2018,7,13,5,45,0.0,13.0,1.8,15.1,13.0,10.68,3.59
2018,7,13,6,0,0.0,18.0,1.8,15.3,18.0,14.81,7.44
2018,7,13,6,15,0.0,21.0,1.8,15.55,21.0,17.29,9.77
2018,7,13,6,30,0.0,24.0,1.8,15.8,24.0,19.77,12.04
2018,7,13,6,45,0.0,24.5,1.85,16.0,24.5,20.19,12.4
2018,7,13,7,0,0.0,25.0,1.9,16.2,25.0,20.62,12.74
2018,7,13,7,15,0.0,31.5,1.95,16.4,31.5,26.01,17.46
2018,7,13,7,30,0.0,38.0,2.0,16.6,38.0,31.42,22.14
2018,7,13,7,45,3.5,82.5,2.1,16.8,84.5,68.57,54.48
2018,7,13,8,0,7.0,127.0,2.2,17.0,131.0,102.85,83.74
2018,7,13,8,15,57.5,189.5,2.25,17.15,226.0,140.36,115.27
2018,7,13,8,30,108.0,252.0,2.3,17.3,321.0,167.69,137.74
2018,7,13,8,45,134.5,286.5,2.4,17.45,378.0,185.77,152.3
2018,7,13,9,0,161.0,321.0,2.5,17.6,435.0,205.48,168.11
2018,7,13,9,15,230.0,325.0,2.55,17.7,498.5,214.75,159.62
2018,7,13,9,30,299.0,329.0,2.6,17.8,562.0,246.11,178.85
2018,7,13,9,45,535.0,240.0,2.6,17.95,679.5,251.85,173.33
2018,7,13,10,0,771.0,151.0,2.6,18.1,797.0,291.24,198.29
2018,7,13,10,15,772.5,157.0,2.6,18.2,823.0,341.56,242.43
2018,7,13,10,30,774.0,163.0,2.6,18.3,849.0,391.9,286.36
2018,7,13,10,45,775.0,166.5,2.6,18.4,867.5,440.16,327.97
2018,7,13,11,0,776.0,170.0,2.6,18.5,886.0,488.03,368.26
2018,7,13,11,15,779.5,171.5,2.6,18.55,900.5,535.23,407.04
2018,7,13,11,30,783.0,173.0,2.6,18.6,915.0,581.94,444.43
2018,7,13,11,45,723.5,210.0,2.6,18.7,900.0,617.39,471.85
2018,7,13,12,0,664.0,247.0,2.6,18.8,885.0,647.62,494.44
2018,7,13,12,15,763.0,188.0,2.65,18.8,921.0,704.36,538.56
2018,7,13,12,30,862.0,129.0,2.7,18.8,957.0,760.91,582.05
2018,7,13,12,45,869.5,122.0,2.75,18.85,952.0,798.61,608.32
2018,7,13,13,0,877.0,115.0,2.8,18.9,947.0,834.27,633.21
2018,7,13,13,15,874.5,114.5,2.85,18.9,933.0,864.88,654.7
2018,7,13,13,30,872.0,114.0,2.9,18.9,919.0,892.74,674.35
2018,7,13,13,45,868.0,112.5,2.95,18.9,898.0,915.4,690.51
2018,7,13,14,0,864.0,111.0,3.0,18.9,877.0,934.94,704.68
2018,7,13,14,15,858.0,109.0,3.05,18.9,849.5,948.87,715.2
2018,7,13,14,30,852.0,107.0,3.1,18.9,822.0,959.49,723.66
2018,7,13,14,45,844.0,105.5,3.15,18.85,789.0,965.34,729.21
2018,7,13,15,0,836.0,104.0,3.2,18.8,756.0,967.88,732.71
2018,7,13,15,15,825.0,102.0,3.2,18.8,718.0,963.57,731.22
2018,7,13,15,30,814.0,100.0,3.2,18.8,680.0,956.01,727.72
2018,7,13,15,45,799.5,97.5,3.3,18.6,637.0,953.25,728.97
2018,7,13,16,0,785.0,95.0,3.4,18.4,594.0,935.42,719.84
2018,7,13,16,15,767.0,92.0,3.5,18.2,548.5,910.53,705.85
2018,7,13,16,30,749.0,89.0,3.6,18.0,503.0,882.98,689.87
2018,7,13,16,45,724.5,86.0,3.65,17.8,455.0,846.63,667.02
2018,7,13,17,0,700.0,83.0,3.7,17.6,407.0,808.26,642.32
2018,7,13,17,15,668.0,78.0,3.75,17.35,358.0,764.02,612.77
2018,7,13,17,30,636.0,73.0,3.8,17.1,309.0,713.79,577.83
2018,7,13,17,45,591.5,68.0,3.85,16.8,261.0,651.94,532.76
2018,7,13,18,0,547.0,63.0,3.9,16.5,213.0,590.66,486.22
2018,7,13,18,15,483.0,55.5,3.85,16.3,168.0,510.92,422.33
2018,7,13,18,30,419.0,48.0,3.8,16.1,123.0,434.13,357.95
2018,7,13,18,45,315.5,38.5,3.8,15.85,85.0,328.97,267.16
2018,7,13,19,0,212.0,29.0,3.8,15.6,47.0,230.04,164.71
2018,7,13,19,15,118.0,16.5,3.75,15.45,25.5,92.31,0.0
2018,7,13,19,30,24.0,4.0,3.7,15.3,4.0,3.41,0.0
2018,7,13,19,45,12.0,2.0,3.65,15.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.95,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,14.0,3.0,2.56,0.0
2018,7,14,5,15,75.0,13.5,2.9,14.15,19.0,11.52,0.0
2018,7,14,5,30,137.0,24.0,2.9,14.3,35.0,18.56,8.26
2018,7,14,5,45,146.5,36.5,2.9,14.45,56.0,27.74,18.33
2018,7,14,6,0,156.0,49.0,2.9,14.6,77.0,38.01,27.92
2018,7,14,6,15,270.5,60.0,2.85,14.8,126.5,44.67,34.14
2018,7,14,6,30,385.0,71.0,2.8,15.0,176.0,52.74,41.45
2018,7,14,6,45,285.5,97.5,2.75,15.2,184.0,69.39,56.19
2018,7,14,7,0,186.0,124.0,2.7,15.4,192.0,88.6,72.93
2018,7,14,7,15,127.0,154.5,2.65,15.6,204.0,111.29,92.43
2018,7,14,7,30,68.0,185.0,2.6,15.8,216.0,134.22,111.81
2018,7,14,7,45,75.0,208.0,2.6,16.0,246.0,149.01,123.96
2018,7,14,8,0,82.0,231.0,2.6,16.2,276.0,163.44,135.67
2018,7,14,8,15,174.5,236.0,2.6,16.4,343.0,160.25,132.4
2018,7,14,8,30,267.0,241.0,2.6,16.6,410.0,153.11,125.88
2018,7,14,8,45,507.5,181.5,2.65,16.8,531.5,111.03,89.9
2018,7,14,9,0,748.0,122.0,2.7,17.0,653.0,88.36,70.4
2018,7,14,9,15,807.5,107.0,2.8,17.1,710.0,138.3,79.74
2018,7,14,9,30,867.0,92.0,2.9,17.2,767.0,183.95,106.16
2018,7,14,9,45,858.5,102.5,2.95,17.35,795.5,238.74,150.27
2018,7,14,10,0,850.0,113.0,3.0,17.5,824.0,292.62,197.19
2018,7,14,10,15,711.0,192.5,3.15,17.6,801.0,339.59,243.48
2018,7,14,10,30,572.0,272.0,3.3,17.7,778.0,386.26,287.17
2018,7,14,10,45,620.0,253.0,3.4,17.75,814.0,430.57,324.31
2018,7,14,11,0,668.0,234.0,3.5,17.8,850.0,479.23,364.69
2018,7,14,11,15,625.0,265.5,3.6,17.8,849.0,520.4,398.96
2018,7,14,11,30,582.0,297.0,3.7,17.8,848.0,557.51,429.03
2018,7,14,11,45,601.5,291.5,3.8,17.85,865.0,602.4,464.52
2018,7,14,12,0,621.0,286.0,3.9,17.9,882.0,648.22,500.15
2018,7,14,12,15,677.5,256.5,3.95,17.9,907.0,701.98,541.72
2018,7,14,12,30,734.0,227.0,4.0,17.9,932.0,757.33,584.0
2018,7,14,12,45,688.5,249.0,4.0,17.9,906.0,777.49,598.48
2018,7,14,13,0,643.0,271.0,4.0,17.9,880.0,792.97,609.49
2018,7,14,13,15,643.0,263.0,4.05,17.85,864.0,816.87,627.86
2018,7,14,13,30,643.0,255.0,4.1,17.8,848.0,838.17,644.26
2018,7,14,13,45,712.5,209.5,4.1,17.8,852.5,884.74,679.51
2018,7,14,14,0,782.0,164.0,4.1,17.8,857.0,921.83,705.83
2018,7,14,14,15,834.0,130.5,4.15,17.75,848.5,946.95,724.29
2018,7,14,14,30,886.0,97.0,4.2,17.7,840.0,981.98,749.8
2018,7,14,14,45,868.0,100.0,4.25,17.6,803.0,983.04,752.03
2018,7,14,15,0,850.0,103.0,4.3,17.5,766.0,980.67,752.3
2018,7,14,15,15,833.0,103.5,4.3,17.5,725.5,973.2,748.63
2018,7,14,15,30,816.0,104.0,4.3,17.5,685.0,962.53,742.9
2018,7,14,15,45,820.0,95.5,4.4,17.15,647.5,959.57,744.48
2018,7,14,16,0,824.0,87.0,4.5,16.8,610.0,953.07,743.79
2018,7,14,16,15,808.0,83.5,4.5,16.65,563.5,929.25,729.45
2018,7,14,16,30,792.0,80.0,4.5,16.5,517.0,914.0,721.34
2018,7,14,16,45,770.0,77.0,4.5,16.3,468.5,879.45,699.28
2018,7,14,17,0,748.0,74.0,4.5,16.1,420.0,842.74,675.38
2018,7,14,17,15,717.5,70.0,4.45,16.0,370.0,794.79,642.0
2018,7,14,17,30,687.0,66.0,4.4,15.9,320.0,745.63,606.9
2018,7,14,17,45,627.0,64.0,4.4,15.75,268.5,677.76,556.58
2018,7,14,18,0,567.0,62.0,4.4,15.6,217.0,606.47,501.6
2018,7,14,18,15,500.0,54.5,4.35,15.45,170.5,523.61,434.74
2018,7,14,18,30,433.0,47.0,4.3,15.3,124.0,443.91,367.48
2018,7,14,18,45,357.5,37.5,4.3,15.15,88.0,359.28,292.68
2018,7,14,19,0,282.0,28.0,4.3,15.0,52.0,278.35,198.59
2018,7,14,19,15,160.0,16.5,4.3,14.85,28.5,120.14,0.0
2018,7,14,19,30,38.0,5.0,4.3,14.7,5.0,4.27,0.0
2018,7,14,19,45,19.0,2.5,4.3,14.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,2.85,13.0,2.0,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.9,13.1,4.0,0.0,0.0
2018,7,15,5,15,173.0,15.5,3.0,13.3,27.0,13.23,0.0
2018,7,15,5,30,305.0,26.0,3.1,13.5,50.0,21.57,10.22
2018,7,15,5,45,410.0,32.5,3.15,13.65,89.5,26.48,17.26
2018,7,15,6,0,515.0,39.0,3.2,13.8,129.0,31.51,22.25
2018,7,15,6,15,346.0,33.5,3.15,14.0,102.5,25.61,17.27
2018,7,15,6,30,177.0,28.0,3.1,14.2,76.0,19.94,12.27
2018,7,15,6,45,88.5,43.0,3.1,14.35,67.0,33.09,24.06
2018,7,15,7,0,0.0,58.0,3.1,14.5,58.0,48.02,37.3
2018,7,15,7,15,0.0,76.5,3.1,14.7,76.5,63.48,50.83
2018,7,15,7,30,0.0,95.0,3.1,14.9,95.0,77.97,63.34
2018,7,15,7,45,0.0,113.0,3.1,15.05,113.0,91.89,75.19
2018,7,15,8,0,0.0,131.0,3.1,15.2,131.0,105.62,86.76
2018,7,15,8,15,3.5,158.0,3.1,15.35,160.0,125.66,103.63
2018,7,15,8,30,7.0,185.0,3.1,15.5,189.0,145.29,119.94
2018,7,15,8,45,8.0,195.5,3.15,15.7,200.5,153.27,126.23
2018,7,15,9,0,9.0,206.0,3.2,15.9,212.0,161.31,132.57
2018,7,15,9,15,11.0,221.5,3.2,16.0,229.5,174.35,136.53
2018,7,15,9,30,13.0,237.0,3.2,16.1,247.0,187.75,146.67
2018,7,15,9,45,17.0,264.5,3.25,16.25,278.5,210.41,164.11
2018,7,15,10,0,21.0,292.0,3.3,16.4,310.0,233.81,182.09
2018,7,15,10,15,28.5,321.0,3.4,16.5,346.0,248.35,193.05
2018,7,15,10,30,36.0,350.0,3.5,16.6,382.0,276.1,214.44
2018,7,15,10,45,41.0,370.5,3.6,16.7,407.5,298.62,231.78
2018,7,15,11,0,46.0,391.0,3.7,16.8,433.0,322.34,250.02
2018,7,15,11,15,186.5,376.5,3.8,16.85,552.0,387.25,300.19
2018,7,15,11,30,327.0,362.0,3.9,16.9,671.0,467.15,362.35
2018,7,15,11,45,606.0,248.5,4.0,16.95,827.5,572.77,445.73
2018,7,15,12,0,885.0,135.0,4.1,17.0,984.0,698.37,543.5
2018,7,15,12,15,925.0,115.0,4.2,17.05,1002.5,753.56,586.07
2018,7,15,12,30,965.0,95.0,4.3,17.1,1021.0,808.77,627.09
2018,7,15,12,45,962.0,96.0,4.35,17.1,1013.0,848.1,655.24
2018,7,15,13,0,959.0,97.0,4.4,17.1,1005.0,884.82,681.56
2018,7,15,13,15,956.5,96.0,4.4,17.15,990.0,917.32,704.38
2018,7,15,13,30,954.0,95.0,4.4,17.2,975.0,946.79,725.06
2018,7,15,13,45,925.0,106.0,4.45,17.25,942.5,960.57,735.33
2018,7,15,14,0,896.0,117.0,4.5,17.3,910.0,970.25,742.99
2018,7,15,14,15,915.0,104.0,4.45,17.35,891.5,998.0,762.44
2018,7,15,14,30,934.0,91.0,4.4,17.4,873.0,1022.33,779.41
2018,7,15,14,45,927.0,89.5,4.4,17.4,838.5,1029.98,785.7
2018,7,15,15,0,920.0,88.0,4.4,17.4,804.0,1034.06,789.85
2018,7,15,15,15,909.5,86.5,4.4,17.4,764.0,1031.05,789.34
2018,7,15,15,30,899.0,85.0,4.4,17.4,724.0,1024.54,786.63
2018,7,15,15,45,886.5,83.0,4.4,17.25,679.5,1011.99,780.39
2018,7,15,16,0,874.0,81.0,4.4,17.1,635.0,996.18,772.01
2018,7,15,16,15,857.5,78.5,4.35,17.0,587.0,972.6,757.64
2018,7,15,16,30,841.0,76.0,4.3,16.9,539.0,946.17,741.38
2018,7,15,16,45,819.0,72.5,4.3,16.8,488.0,910.4,718.56
2018,7,15,17,0,797.0,69.0,4.3,16.7,437.0,883.06,701.68
2018,7,15,17,15,767.0,65.5,4.3,16.5,385.5,835.23,669.54
2018,7,15,17,30,737.0,62.0,4.3,16.3,334.0,786.05,635.56
2018,7,15,17,45,694.5,58.0,4.3,16.15,283.0,724.05,590.42
2018,7,15,18,0,652.0,54.0,4.3,16.0,232.0,662.07,543.36
2018,7,15,18,15,588.5,48.5,4.25,15.8,184.0,587.95,484.19
2018,7,15,18,30,525.0,43.0,4.2,15.6,136.0,511.0,419.67
2018,7,15,18,45,422.5,35.5,4.15,15.4,95.0,405.51,328.31
2018,7,15,19,0,320.0,28.0,4.1,15.2,54.0,304.2,214.02
2018,7,15,19,15,182.0,16.5,4.05,15.05,29.5,134.68,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.9,5.0,4.27,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.75,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,13.15,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,13.3,4.0,0.0,0.0
2018,7,16,5,15,156.0,13.5,3.05,13.5,23.5,11.52,0.0
2018,7,16,5,30,272.0,22.0,3.1,13.7,43.0,17.99,7.25
2018,7,16,5,45,356.5,28.5,3.15,13.9,77.0,22.95,14.16
2018,7,16,6,0,441.0,35.0,3.2,14.1,111.0,27.92,19.04
2018,7,16,6,15,287.5,32.5,3.1,14.3,88.5,24.51,16.25
2018,7,16,6,30,134.0,30.0,3.0,14.5,66.0,22.05,14.14
2018,7,16,6,45,67.0,51.0,2.9,14.7,69.0,41.39,31.44
2018,7,16,7,0,0.0,72.0,2.8,14.9,72.0,59.61,47.52
2018,7,16,7,15,9.0,111.5,2.75,15.15,115.5,89.51,73.62
2018,7,16,7,30,18.0,151.0,2.7,15.4,159.0,118.08,98.11
2018,7,16,7,45,36.5,181.5,2.7,15.65,200.5,133.22,110.66
2018,7,16,8,0,55.0,212.0,2.7,15.9,242.0,152.44,126.55
2018,7,16,8,15,80.5,241.5,2.7,16.15,290.0,170.58,141.33
2018,7,16,8,30,106.0,271.0,2.7,16.4,338.0,188.14,155.46
2018,7,16,8,45,197.5,276.5,2.7,16.7,412.0,182.0,149.69
2018,7,16,9,0,289.0,282.0,2.7,17.0,486.0,173.18,141.79
2018,7,16,9,15,519.5,217.0,2.75,17.2,610.0,164.53,110.97
2018,7,16,9,30,750.0,152.0,2.8,17.4,734.0,193.53,118.79
2018,7,16,9,45,771.0,155.0,2.8,17.6,776.5,244.34,157.93
2018,7,16,10,0,792.0,158.0,2.8,17.8,819.0,297.64,202.45
2018,7,16,10,15,832.5,144.5,2.85,17.95,860.5,348.05,245.72
2018,7,16,10,30,873.0,131.0,2.9,18.1,902.0,407.18,296.13
2018,7,16,10,45,889.5,124.5,2.95,18.25,927.0,458.88,340.98
2018,7,16,11,0,906.0,118.0,3.0,18.4,952.0,511.22,385.43
2018,7,16,11,15,869.5,139.0,3.05,18.5,950.0,555.7,423.02
2018,7,16,11,30,833.0,160.0,3.1,18.6,948.0,598.13,457.66
2018,7,16,11,45,848.5,154.0,3.15,18.7,962.0,644.43,494.49
2018,7,16,12,0,864.0,148.0,3.2,18.8,976.0,693.22,532.25
2018,7,16,12,15,874.0,142.5,3.25,18.85,980.0,738.07,566.53
2018,7,16,12,30,884.0,137.0,3.3,18.9,984.0,781.75,599.39
2018,7,16,12,45,817.5,164.5,3.35,18.95,943.5,800.2,612.42
2018,7,16,13,0,751.0,192.0,3.4,19.0,903.0,805.48,616.18
2018,7,16,13,15,777.0,181.5,3.5,18.95,907.0,850.52,648.85
2018,7,16,13,30,803.0,171.0,3.6,18.9,911.0,894.2,680.0
2018,7,16,13,45,873.5,134.5,3.65,18.85,922.0,939.93,712.19
2018,7,16,14,0,944.0,98.0,3.7,18.8,933.0,996.12,751.35
2018,7,16,14,15,938.0,96.5,3.8,18.7,904.0,1012.02,763.54
2018,7,16,14,30,932.0,95.0,3.9,18.6,875.0,1024.35,773.82
2018,7,16,14,45,924.0,93.5,3.95,18.5,840.0,1031.14,780.2
2018,7,16,15,0,916.0,92.0,4.0,18.4,805.0,1034.32,784.35
2018,7,16,15,15,905.5,90.5,4.0,18.4,764.5,1031.43,783.93
2018,7,16,15,30,895.0,89.0,4.0,18.4,724.0,1025.05,781.35
2018,7,16,15,45,881.0,87.0,4.1,18.0,679.0,1011.12,775.59
2018,7,16,16,0,867.0,85.0,4.2,17.6,634.0,993.94,767.66
2018,7,16,16,15,849.5,82.5,4.2,17.4,585.5,969.55,753.5
2018,7,16,16,30,832.0,80.0,4.2,17.2,537.0,953.65,745.36
2018,7,16,16,45,809.0,77.0,4.25,17.0,486.5,917.57,722.96
2018,7,16,17,0,786.0,74.0,4.3,16.8,436.0,879.21,698.61
2018,7,16,17,15,754.5,70.0,4.25,16.6,384.0,829.52,664.88
2018,7,16,17,30,723.0,66.0,4.2,16.4,332.0,778.53,629.28
2018,7,16,17,45,679.5,61.5,4.15,16.15,281.0,715.24,583.14
2018,7,16,18,0,636.0,57.0,4.1,15.9,230.0,658.49,540.09
2018,7,16,18,15,570.5,50.5,3.95,15.65,181.5,576.08,474.32
2018,7,16,18,30,505.0,44.0,3.8,15.4,133.0,496.64,407.78
2018,7,16,18,45,401.5,36.0,3.7,15.15,92.5,390.41,315.84
2018,7,16,19,0,298.0,28.0,3.6,14.9,52.0,287.55,199.13
2018,7,16,19,15,168.0,17.0,3.45,14.8,28.5,125.79,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.7,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.65,13.25,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.7,13.4,2.0,0.0,0.0
2018,7,17,5,15,120.0,11.0,2.8,13.6,19.5,9.39,0.0
2018,7,17,5,30,222.0,20.0,2.9,13.8,37.0,16.17,5.6
2018,7,17,5,45,305.5,27.0,2.95,14.05,68.5,21.55,12.91
2018,7,17,6,0,389.0,34.0,3.0,14.3,100.0,26.89,18.1
2018,7,17,6,15,259.0,36.0,2.95,14.5,86.0,26.99,18.44
2018,7,17,6,30,129.0,38.0,2.9,14.7,72.0,27.63,19.12
2018,7,17,6,45,65.5,57.5,2.9,14.9,75.0,46.18,35.67
2018,7,17,7,0,2.0,77.0,2.9,15.1,78.0,63.4,50.84
2018,7,17,7,15,9.0,110.0,2.9,15.35,114.0,88.4,72.6
2018,7,17,7,30,16.0,143.0,2.9,15.6,150.0,112.59,93.3
2018,7,17,7,45,22.0,162.5,2.9,15.85,173.5,127.13,105.39
2018,7,17,8,0,28.0,182.0,2.9,16.1,197.0,134.43,111.15
2018,7,17,8,15,39.0,208.5,2.9,16.3,231.5,151.28,125.01
2018,7,17,8,30,50.0,235.0,2.9,16.5,266.0,167.59,138.26
2018,7,17,8,45,84.5,265.0,2.85,16.75,322.5,185.73,152.87
2018,7,17,9,0,119.0,295.0,2.8,17.0,379.0,190.0,155.83
2018,7,17,9,15,324.5,253.0,2.8,17.15,500.0,181.37,131.08
2018,7,17,9,30,530.0,211.0,2.8,17.3,621.0,191.02,126.26
2018,7,17,9,45,633.0,191.0,2.8,17.45,702.5,232.12,154.15
2018,7,17,10,0,736.0,171.0,2.8,17.6,784.0,291.34,199.66
2018,7,17,10,15,741.0,175.5,2.85,17.75,811.0,340.15,242.29
2018,7,17,10,30,746.0,180.0,2.9,17.9,838.0,389.38,285.27
2018,7,17,10,45,750.0,183.0,2.9,18.0,858.5,437.43,326.73
2018,7,17,11,0,754.0,186.0,2.9,18.1,879.0,485.45,367.23
2018,7,17,11,15,755.0,189.0,2.9,18.2,892.5,531.75,405.42
2018,7,17,11,30,756.0,192.0,2.9,18.3,906.0,577.42,442.12
2018,7,17,11,45,758.5,191.5,2.9,18.35,913.0,620.63,476.23
2018,7,17,12,0,761.0,191.0,2.9,18.4,920.0,662.95,508.9
2018,7,17,12,15,753.5,193.5,2.95,18.45,915.5,699.49,536.85
2018,7,17,12,30,746.0,196.0,3.0,18.5,911.0,734.01,562.85
2018,7,17,12,45,763.0,192.0,3.0,18.55,918.0,780.16,596.72
2018,7,17,13,0,780.0,188.0,3.0,18.6,925.0,825.43,629.27
2018,7,17,13,15,783.0,185.0,3.1,18.6,915.5,858.32,652.71
2018,7,17,13,30,786.0,182.0,3.2,18.6,906.0,888.81,674.6
2018,7,17,13,45,782.5,178.5,3.3,18.6,885.0,910.28,690.35
2018,7,17,14,0,779.0,175.0,3.4,18.6,864.0,928.66,704.17
2018,7,17,14,15,779.0,169.0,3.5,18.5,839.0,944.8,716.88
2018,7,17,14,30,779.0,163.0,3.6,18.4,814.0,957.76,727.57
2018,7,17,14,45,835.5,133.5,3.7,18.3,805.5,998.72,757.61
2018,7,17,15,0,892.0,104.0,3.8,18.2,797.0,1023.36,776.41
2018,7,17,15,15,786.5,134.0,3.8,18.2,722.0,972.73,743.07
2018,7,17,15,30,681.0,164.0,3.8,18.2,647.0,913.8,704.15
2018,7,17,15,45,669.5,156.0,4.05,17.85,605.5,896.86,696.7
2018,7,17,16,0,658.0,148.0,4.3,17.5,564.0,876.99,686.62
2018,7,17,16,15,730.5,118.5,4.35,17.25,547.0,912.48,715.27
2018,7,17,16,30,803.0,89.0,4.4,17.0,530.0,936.43,735.49
2018,7,17,16,45,777.5,86.5,4.5,16.75,479.5,898.99,712.25
2018,7,17,17,0,752.0,84.0,4.6,16.5,429.0,859.35,687.28
2018,7,17,17,15,717.5,79.5,4.55,16.2,377.0,806.82,651.14
2018,7,17,17,30,683.0,75.0,4.5,15.9,325.0,759.65,618.1
2018,7,17,17,45,635.0,69.5,4.45,15.65,274.0,692.67,568.46
2018,7,17,18,0,587.0,64.0,4.4,15.4,223.0,626.29,517.33
2018,7,17,18,15,516.5,57.0,4.25,15.2,175.5,540.42,447.86
2018,7,17,18,30,446.0,50.0,4.1,15.0,128.0,457.54,377.83
2018,7,17,18,45,335.0,40.0,4.0,14.8,88.0,344.73,279.78
2018,7,17,19,0,224.0,30.0,3.9,14.6,48.0,238.51,161.83
2018,7,17,19,15,121.5,17.0,3.8,14.5,26.0,94.96,0.0
2018,7,17,19,30,19.0,4.0,3.7,14.4,4.0,0.0,0.0
2018,7,17,19,45,9.5,2.0,3.55,14.35,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.55,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.7,2.0,0.0,0.0
2018,7,18,5,15,130.5,15.0,2.95,13.95,24.0,12.8,0.0
2018,7,18,5,30,245.0,28.0,3.0,14.2,46.0,23.47,10.05
2018,7,18,5,45,308.0,37.5,3.05,14.45,78.0,30.63,20.61
2018,7,18,6,0,371.0,47.0,3.1,14.7,110.0,37.6,27.46
2018,7,18,6,15,241.5,65.5,3.0,14.9,112.0,48.53,37.5
2018,7,18,6,30,112.0,84.0,2.9,15.1,114.0,64.46,51.79
2018,7,18,6,45,103.0,104.0,2.8,15.3,136.0,78.21,63.94
2018,7,18,7,0,94.0,124.0,2.7,15.5,158.0,91.54,75.49
2018,7,18,7,15,93.5,144.5,2.55,15.65,182.5,104.84,86.82
2018,7,18,7,30,93.0,165.0,2.4,15.8,207.0,117.71,97.61
2018,7,18,7,45,84.0,185.5,2.25,15.95,227.0,136.17,113.03
2018,7,18,8,0,75.0,206.0,2.1,16.1,247.0,149.26,123.66
2018,7,18,8,15,74.0,227.5,2.05,16.3,271.0,162.69,134.46
2018,7,18,8,30,73.0,249.0,2.0,16.5,295.0,175.74,144.84
2018,7,18,8,45,151.0,251.5,2.0,16.65,355.0,168.16,137.99
2018,7,18,9,0,229.0,254.0,2.0,16.8,415.0,156.09,127.49
2018,7,18,9,15,296.5,252.0,2.05,16.95,473.0,178.0,129.45
2018,7,18,9,30,364.0,250.0,2.1,17.1,531.0,195.01,136.46
2018,7,18,9,45,440.0,241.5,2.15,17.25,596.5,230.28,160.63
2018,7,18,10,0,516.0,233.0,2.2,17.4,662.0,269.32,190.21
2018,7,18,10,15,619.0,211.0,2.25,17.5,743.5,319.83,229.77
2018,7,18,10,30,722.0,189.0,2.3,17.6,825.0,381.2,279.01
2018,7,18,10,45,594.5,241.0,2.35,17.7,773.5,408.77,306.43
2018,7,18,11,0,467.0,293.0,2.4,17.8,722.0,428.36,325.51
2018,7,18,11,15,423.0,285.5,2.5,17.85,679.0,432.38,331.44
2018,7,18,11,30,379.0,278.0,2.6,17.9,636.0,431.21,332.74
2018,7,18,11,45,300.0,351.0,2.65,18.0,635.5,465.19,358.27
2018,7,18,12,0,221.0,424.0,2.7,18.1,635.0,492.12,377.33
2018,7,18,12,15,202.5,449.5,2.8,18.1,643.0,518.65,397.04
2018,7,18,12,30,184.0,475.0,2.9,18.1,651.0,543.11,414.97
2018,7,18,12,45,334.0,400.0,3.0,18.1,716.5,619.4,474.81
2018,7,18,13,0,484.0,325.0,3.1,18.1,782.0,707.56,542.39
2018,7,18,13,15,453.0,339.5,3.1,18.1,762.0,719.91,550.61
2018,7,18,13,30,422.0,354.0,3.1,18.1,742.0,729.08,556.97
2018,7,18,13,45,497.0,305.0,3.1,18.05,751.5,773.14,591.35
2018,7,18,14,0,572.0,256.0,3.1,18.0,761.0,820.61,627.69
2018,7,18,14,15,571.0,258.0,3.15,17.9,748.5,840.97,642.97
2018,7,18,14,30,570.0,260.0,3.2,17.8,736.0,858.76,656.75
2018,7,18,14,45,416.0,299.0,3.2,17.7,638.5,755.34,581.42
2018,7,18,15,0,262.0,338.0,3.2,17.6,541.0,633.45,491.38
2018,7,18,15,15,505.0,234.0,3.2,17.6,600.0,796.02,618.12
2018,7,18,15,30,748.0,130.0,3.2,17.6,659.0,935.39,718.48
2018,7,18,15,45,789.5,113.0,3.5,17.35,639.5,961.25,739.78
2018,7,18,16,0,831.0,96.0,3.8,17.1,620.0,982.72,759.25
2018,7,18,16,15,811.0,93.5,3.95,16.85,572.0,956.22,744.38
2018,7,18,16,30,791.0,91.0,4.1,16.6,524.0,926.91,727.67
2018,7,18,16,45,765.0,88.0,4.25,16.3,473.5,888.52,704.21
2018,7,18,17,0,739.0,85.0,4.4,16.0,423.0,847.98,678.96
2018,7,18,17,15,703.5,80.5,4.4,15.7,371.5,800.82,647.09
2018,7,18,17,30,668.0,76.0,4.4,15.4,320.0,747.24,609.38
2018,7,18,17,45,618.5,70.5,4.35,15.1,269.0,679.33,558.97
2018,7,18,18,0,569.0,65.0,4.3,14.8,218.0,612.12,507.06
2018,7,18,18,15,498.5,57.5,4.05,14.6,171.0,526.16,437.0
2018,7,18,18,30,428.0,50.0,3.8,14.4,124.0,443.26,366.69
2018,7,18,18,45,317.0,39.5,3.55,14.2,84.5,330.68,268.29
2018,7,18,19,0,206.0,29.0,3.3,14.0,45.0,223.27,148.08
2018,7,18,19,15,111.5,16.5,3.0,13.95,24.5,87.87,0.0
2018,7,18,19,30,17.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,18,19,45,8.5,2.0,2.45,13.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,19,4,45,2.5,0.5,3.25,13.15,0.5,0.0,0.0
2018,7,19,5,0,5.0,1.0,3.5,13.3,1.0,0.0,0.0
2018,7,19,5,15,38.0,9.5,3.6,13.5,12.0,8.11,0.0
2018,7,19,5,30,71.0,18.0,3.7,13.7,23.0,14.46,3.61
2018,7,19,5,45,67.5,31.5,3.75,13.95,39.5,24.72,15.54
2018,7,19,6,0,64.0,45.0,3.8,14.2,56.0,35.93,26.02
2018,7,19,6,15,78.5,58.5,3.55,14.4,76.0,46.2,35.49
2018,7,19,6,30,93.0,72.0,3.3,14.6,96.0,56.28,44.64
2018,7,19,6,45,67.5,92.0,3.05,14.8,111.5,70.12,56.93
2018,7,19,7,0,42.0,112.0,2.8,15.0,127.0,86.46,71.19
2018,7,19,7,15,58.0,137.0,2.55,15.2,161.0,103.76,86.06
2018,7,19,7,30,74.0,162.0,2.3,15.4,195.0,120.63,100.29
2018,7,19,7,45,99.0,183.5,2.05,15.65,233.5,129.08,107.05
2018,7,19,8,0,124.0,205.0,1.8,15.9,272.0,142.08,117.6
2018,7,19,8,15,131.0,224.0,1.65,16.15,300.5,152.98,126.26
2018,7,19,8,30,138.0,243.0,1.5,16.4,329.0,163.48,134.48
2018,7,19,8,45,202.5,253.0,1.3,16.7,390.0,169.97,139.22
2018,7,19,9,0,267.0,263.0,1.1,17.0,451.0,161.51,131.56
2018,7,19,9,15,294.0,271.0,1.15,17.3,489.0,187.6,136.7
2018,7,19,9,30,321.0,279.0,1.2,17.6,527.0,217.5,155.2
2018,7,19,9,45,290.0,291.0,1.2,17.95,522.5,242.19,174.93
2018,7,19,10,0,259.0,303.0,1.2,18.3,518.0,263.81,193.56
2018,7,19,10,15,372.5,303.5,1.35,18.5,625.0,308.62,226.04
2018,7,19,10,30,486.0,304.0,1.5,18.7,732.0,376.71,277.44
2018,7,19,10,45,613.0,254.0,1.7,18.9,807.5,424.34,314.75
2018,7,19,11,0,740.0,204.0,1.9,19.1,883.0,487.41,364.58
2018,7,19,11,15,740.5,207.0,2.2,19.2,896.0,534.39,403.47
2018,7,19,11,30,741.0,210.0,2.5,19.3,909.0,580.76,441.18
2018,7,19,11,45,735.0,211.5,2.75,19.35,909.5,621.26,473.82
2018,7,19,12,0,729.0,213.0,3.0,19.4,910.0,660.16,504.69
2018,7,19,12,15,607.5,276.5,3.3,19.3,857.5,665.61,509.5
2018,7,19,12,30,486.0,340.0,3.6,19.2,805.0,664.27,508.56
2018,7,19,12,45,351.5,387.5,3.9,19.1,722.5,622.16,477.45
2018,7,19,13,0,217.0,435.0,4.2,19.0,640.0,567.83,436.28
2018,7,19,13,15,159.5,436.0,4.4,18.8,585.5,535.06,412.33
2018,7,19,13,30,102.0,437.0,4.6,18.6,531.0,484.91,374.83
2018,7,19,13,45,306.0,360.5,4.8,18.35,632.5,636.45,495.32
2018,7,19,14,0,510.0,284.0,5.0,18.1,734.0,784.99,610.68
2018,7,19,14,15,585.0,247.5,4.9,17.9,747.5,844.26,655.54
2018,7,19,14,30,660.0,211.0,4.8,17.7,761.0,898.67,696.68
2018,7,19,14,45,747.5,167.0,4.75,17.5,765.5,945.91,731.1
2018,7,19,15,0,835.0,123.0,4.7,17.3,770.0,999.2,769.64
2018,7,19,15,15,822.5,120.5,4.7,17.3,730.0,993.56,766.88
2018,7,19,15,30,810.0,118.0,4.7,17.3,690.0,984.51,762.3
2018,7,19,15,45,781.0,118.5,4.45,16.95,641.5,958.9,745.1
2018,7,19,16,0,752.0,119.0,4.2,16.6,593.0,930.21,726.21
2018,7,19,16,15,739.5,114.0,4.05,16.45,549.5,915.58,717.72
2018,7,19,16,30,727.0,109.0,3.9,16.3,506.0,891.8,702.6
2018,7,19,16,45,697.5,105.0,3.75,16.1,456.0,850.09,674.6
2018,7,19,17,0,668.0,101.0,3.6,15.9,406.0,806.58,644.99
2018,7,19,17,15,630.5,96.0,3.55,15.7,356.0,752.77,607.57
2018,7,19,17,30,593.0,91.0,3.5,15.5,306.0,698.13,568.52
2018,7,19,17,45,542.0,83.5,3.45,15.3,256.5,627.96,516.1
2018,7,19,18,0,491.0,76.0,3.4,15.1,207.0,558.52,462.21
2018,7,19,18,15,424.0,66.0,3.3,14.95,162.0,474.33,393.89
2018,7,19,18,30,357.0,56.0,3.2,14.8,117.0,392.2,324.31
2018,7,19,18,45,265.5,42.5,3.15,14.65,79.5,295.74,238.73
2018,7,19,19,0,174.0,29.0,3.1,14.5,42.0,200.05,128.31
2018,7,19,19,15,92.0,15.5,3.0,14.5,22.0,74.08,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.45,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.5,13.3,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.6,13.4,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.0,2.8,13.65,16.0,11.1,0.0
2018,7,20,5,30,89.0,25.0,3.0,13.9,31.0,19.63,6.22
2018,7,20,5,45,147.5,41.5,3.15,14.2,61.5,32.1,21.76
2018,7,20,6,0,206.0,58.0,3.3,14.5,92.0,44.4,33.37
2018,7,20,6,15,168.0,61.5,3.3,14.75,95.5,47.03,36.16
2018,7,20,6,30,130.0,65.0,3.3,15.0,99.0,49.29,38.36
2018,7,20,6,45,75.5,91.0,3.35,15.25,111.5,69.51,56.29
2018,7,20,7,0,21.0,117.0,3.4,15.5,124.0,92.14,76.06
2018,7,20,7,15,39.0,141.5,3.25,15.8,158.0,106.26,88.06
2018,7,20,7,30,57.0,166.0,3.1,16.1,192.0,122.73,101.91
2018,7,20,7,45,51.5,182.5,3.0,16.4,208.0,133.83,110.95
2018,7,20,8,0,46.0,199.0,2.9,16.7,224.0,144.68,119.66
2018,7,20,8,15,54.5,199.5,2.9,17.0,231.5,146.15,120.35
2018,7,20,8,30,63.0,200.0,2.9,17.3,239.0,147.3,120.81
2018,7,20,8,45,46.5,224.0,2.85,17.65,254.0,161.83,132.48
2018,7,20,9,0,30.0,248.0,2.8,18.0,269.0,175.82,143.56
2018,7,20,9,15,58.0,261.0,2.75,18.2,304.5,190.65,146.77
2018,7,20,9,30,86.0,274.0,2.7,18.4,340.0,197.59,149.88
2018,7,20,9,45,65.5,310.5,2.7,18.65,362.0,236.39,180.63
2018,7,20,10,0,45.0,347.0,2.7,18.9,384.0,262.18,201.08
2018,7,20,10,15,70.5,375.0,2.7,19.0,435.5,294.95,225.36
2018,7,20,10,30,96.0,403.0,2.7,19.1,487.0,331.34,252.6
2018,7,20,10,45,257.0,353.0,2.7,19.25,586.5,356.56,270.04
2018,7,20,11,0,418.0,303.0,2.7,19.4,686.0,411.45,311.91
2018,7,20,11,15,472.5,287.5,2.75,19.45,727.0,458.1,348.89
2018,7,20,11,30,527.0,272.0,2.8,19.5,768.0,505.04,386.03
2018,7,20,11,45,691.5,203.0,2.8,19.55,859.5,587.46,449.71
2018,7,20,12,0,856.0,134.0,2.8,19.6,951.0,674.74,516.33
2018,7,20,12,15,796.0,166.5,2.9,19.55,926.5,705.87,539.61
2018,7,20,12,30,736.0,199.0,3.0,19.5,902.0,727.33,555.79
2018,7,20,12,45,503.5,324.0,3.05,19.45,803.5,693.67,528.21
2018,7,20,13,0,271.0,449.0,3.1,19.4,705.0,632.25,479.85
2018,7,20,13,15,229.5,449.5,3.15,19.3,664.0,607.04,462.27
2018,7,20,13,30,188.0,450.0,3.2,19.2,623.0,586.31,447.29
2018,7,20,13,45,298.0,388.0,3.25,19.15,654.5,655.48,501.63
2018,7,20,14,0,408.0,326.0,3.3,19.1,686.0,729.63,558.5
2018,7,20,14,15,436.5,307.5,3.35,18.95,681.0,755.71,578.87
2018,7,20,14,30,465.0,289.0,3.4,18.8,676.0,780.2,598.54
2018,7,20,14,45,632.5,204.5,3.4,18.7,707.5,879.81,674.19
2018,7,20,15,0,800.0,120.0,3.4,18.6,739.0,960.38,730.62
2018,7,20,15,15,794.5,114.5,3.4,18.6,702.5,958.05,729.81
2018,7,20,15,30,789.0,109.0,3.4,18.6,666.0,952.37,727.57
2018,7,20,15,45,772.5,107.0,3.4,18.25,623.0,936.48,719.39
2018,7,20,16,0,756.0,105.0,3.4,17.9,580.0,917.57,709.24
2018,7,20,16,15,733.5,102.5,3.35,17.7,533.5,889.18,691.68
2018,7,20,16,30,711.0,100.0,3.3,17.5,487.0,858.23,672.26
2018,7,20,16,45,683.5,95.5,3.25,17.3,438.5,823.7,650.07
2018,7,20,17,0,656.0,91.0,3.2,17.1,390.0,781.74,622.1
2018,7,20,17,15,619.5,86.0,3.15,16.9,341.0,729.23,585.72
2018,7,20,17,30,583.0,81.0,3.1,16.7,292.0,676.05,547.86
2018,7,20,17,45,533.5,74.5,3.1,16.45,244.5,609.08,498.31
2018,7,20,18,0,484.0,68.0,3.1,16.2,197.0,542.98,447.41
2018,7,20,18,15,417.5,59.5,3.05,16.05,153.5,461.74,381.74
2018,7,20,18,30,351.0,51.0,3.0,15.9,110.0,379.58,312.53
2018,7,20,18,45,260.5,38.5,2.95,15.7,74.5,285.22,229.01
2018,7,20,19,0,170.0,26.0,2.9,15.5,39.0,190.7,117.65
2018,7,20,19,15,90.0,14.0,2.75,15.5,20.5,71.43,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.9,1.0,0.0,0.0
2018,7,21,5,15,51.5,11.5,1.95,15.1,15.0,9.82,0.0
2018,7,21,5,30,97.0,22.0,2.0,15.3,29.0,17.0,3.87
2018,7,21,5,45,161.5,35.0,2.0,15.5,57.0,26.78,17.07
2018,7,21,6,0,226.0,48.0,2.0,15.7,85.0,36.34,26.17
2018,7,21,6,15,154.5,52.5,2.0,15.9,81.5,40.64,30.36
2018,7,21,6,30,83.0,57.0,2.0,16.1,78.0,45.68,35.0
2018,7,21,6,45,43.5,80.0,2.0,16.35,91.0,63.94,51.14
2018,7,21,7,0,4.0,103.0,2.0,16.6,104.0,82.24,67.05
2018,7,21,7,15,32.0,138.0,2.0,16.85,152.0,103.97,85.67
2018,7,21,7,30,60.0,173.0,2.0,17.1,200.0,126.79,104.91
2018,7,21,7,45,156.5,176.0,2.0,17.4,257.5,125.55,103.32
2018,7,21,8,0,253.0,179.0,2.0,17.7,315.0,120.79,98.8
2018,7,21,8,15,255.0,195.5,2.0,17.9,343.5,129.3,105.61
2018,7,21,8,30,257.0,212.0,2.0,18.1,372.0,137.36,111.97
2018,7,21,8,45,166.0,256.5,2.0,18.3,363.0,171.11,139.7
2018,7,21,9,0,75.0,301.0,2.0,18.5,354.0,205.25,167.28
2018,7,21,9,15,202.0,287.0,2.05,18.65,440.0,202.89,151.5
2018,7,21,9,30,329.0,273.0,2.1,18.8,526.0,213.83,151.93
2018,7,21,9,45,494.0,237.5,2.15,19.0,637.0,235.49,161.19
2018,7,21,10,0,659.0,202.0,2.2,19.2,748.0,281.31,192.62
2018,7,21,10,15,724.0,177.5,2.25,19.3,796.5,326.43,229.81
2018,7,21,10,30,789.0,153.0,2.3,19.4,845.0,381.98,275.97
2018,7,21,10,45,796.5,153.0,2.35,19.5,867.0,431.6,318.64
2018,7,21,11,0,804.0,153.0,2.4,19.6,889.0,481.39,360.54
2018,7,21,11,15,809.5,153.0,2.5,19.65,904.5,530.14,400.86
2018,7,21,11,30,815.0,153.0,2.6,19.7,920.0,578.47,439.91
2018,7,21,11,45,783.5,169.0,2.65,19.75,911.0,615.97,469.72
2018,7,21,12,0,752.0,185.0,2.7,19.8,902.0,649.75,495.97
2018,7,21,12,15,796.5,162.0,2.75,19.75,921.5,701.92,535.98
2018,7,21,12,30,841.0,139.0,2.8,19.7,941.0,748.13,571.36
2018,7,21,12,45,851.0,131.0,2.85,19.7,937.5,786.83,599.04
2018,7,21,13,0,861.0,123.0,2.9,19.7,934.0,823.66,624.88
2018,7,21,13,15,859.5,121.5,2.9,19.6,920.5,854.3,646.32
2018,7,21,13,30,858.0,120.0,2.9,19.5,907.0,882.23,665.94
2018,7,21,13,45,818.5,134.5,2.95,19.45,871.0,887.6,670.43
2018,7,21,14,0,779.0,149.0,3.0,19.4,835.0,901.72,681.22
