Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,15,811.0,130.0,3.0,19.3,823.5,922.15,696.14
2018,7,21,14,30,843.0,111.0,3.0,19.2,812.0,952.52,717.86
2018,7,21,14,45,836.0,108.5,3.0,19.1,779.5,958.56,723.11
2018,7,21,15,0,829.0,106.0,3.0,19.0,747.0,961.26,726.48
2018,7,21,15,15,748.0,127.0,3.0,19.0,682.5,925.15,703.28
2018,7,21,15,30,667.0,148.0,3.0,19.0,618.0,880.5,674.34
2018,7,21,15,45,609.5,153.0,3.0,18.7,561.0,831.96,643.12
2018,7,21,16,0,552.0,158.0,3.0,18.4,504.0,780.81,609.52
2018,7,21,16,15,534.0,151.0,3.0,18.15,464.0,753.68,592.68
2018,7,21,16,30,516.0,144.0,3.0,17.9,424.0,713.32,565.77
2018,7,21,16,45,472.5,140.5,3.05,17.7,378.0,662.45,530.73
2018,7,21,17,0,429.0,137.0,3.1,17.5,332.0,611.23,494.33
2018,7,21,17,15,366.0,131.0,3.1,17.25,283.0,538.65,439.74
2018,7,21,17,30,303.0,125.0,3.1,17.0,234.0,446.31,368.47
2018,7,21,17,45,294.0,106.5,3.1,16.75,198.5,409.81,340.74
2018,7,21,18,0,285.0,88.0,3.1,16.5,163.0,392.59,326.61
2018,7,21,18,15,244.5,72.0,3.05,16.3,126.5,312.26,260.1
2018,7,21,18,30,204.0,56.0,3.0,16.1,90.0,254.07,209.45
2018,7,21,18,45,150.5,40.5,2.9,15.9,61.0,189.44,150.97
2018,7,21,19,0,97.0,25.0,2.8,15.7,32.0,121.4,70.06
2018,7,21,19,15,56.0,13.5,2.75,15.65,17.0,48.51,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.6,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,15.0,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,7,22,5,15,21.0,7.0,2.0,15.25,8.0,5.97,0.0
2018,7,22,5,30,27.0,12.0,2.0,15.4,14.0,10.19,0.0
2018,7,22,5,45,13.5,22.5,2.05,15.6,23.5,19.03,10.45
2018,7,22,6,0,0.0,33.0,2.1,15.8,33.0,27.26,18.22
2018,7,22,6,15,0.0,50.0,2.1,15.95,50.0,41.07,30.72
2018,7,22,6,30,0.0,67.0,2.1,16.1,67.0,54.41,42.71
2018,7,22,6,45,19.0,97.5,2.15,16.25,104.0,77.26,62.87
2018,7,22,7,0,38.0,128.0,2.2,16.4,141.0,96.28,79.37
2018,7,22,7,15,76.0,155.5,2.2,16.6,187.5,114.91,95.24
2018,7,22,7,30,114.0,183.0,2.2,16.8,234.0,128.1,106.18
2018,7,22,7,45,131.0,202.5,2.25,17.0,267.5,140.06,115.93
2018,7,22,8,0,148.0,222.0,2.3,17.2,301.0,151.66,125.26
2018,7,22,8,15,193.5,233.0,2.35,17.4,347.0,158.86,130.81
2018,7,22,8,30,239.0,244.0,2.4,17.6,393.0,154.67,126.78
2018,7,22,8,45,286.0,252.0,2.4,17.8,443.0,158.19,129.27
2018,7,22,9,0,333.0,260.0,2.4,18.0,493.0,161.53,131.61
2018,7,22,9,15,407.0,247.0,2.5,18.1,548.0,167.52,118.11
2018,7,22,9,30,481.0,234.0,2.6,18.2,603.0,197.72,133.56
2018,7,22,9,45,425.5,273.0,2.65,18.3,610.5,243.13,170.74
2018,7,22,10,0,370.0,312.0,2.7,18.4,618.0,283.55,205.82
2018,7,22,10,15,490.0,271.0,2.8,18.45,691.5,321.12,233.64
2018,7,22,10,30,610.0,230.0,2.9,18.5,765.0,365.26,268.57
2018,7,22,10,45,658.0,211.5,3.0,18.55,801.5,411.3,307.34
2018,7,22,11,0,706.0,193.0,3.1,18.6,838.0,461.46,349.12
2018,7,22,11,15,760.5,169.5,3.15,18.6,875.0,516.33,393.99
2018,7,22,11,30,815.0,146.0,3.2,18.6,912.0,570.96,438.22
2018,7,22,11,45,857.0,126.0,3.3,18.6,937.5,624.92,481.42
2018,7,22,12,0,899.0,106.0,3.4,18.6,963.0,680.09,524.86
2018,7,22,12,15,900.0,105.5,3.5,18.6,963.5,723.24,558.43
2018,7,22,12,30,901.0,105.0,3.6,18.6,964.0,764.56,589.55
2018,7,22,12,45,900.5,104.0,3.7,18.6,957.0,802.24,616.63
2018,7,22,13,0,900.0,103.0,3.8,18.6,950.0,837.54,641.99
2018,7,22,13,15,897.5,102.5,3.85,18.6,936.0,869.02,664.41
2018,7,22,13,30,895.0,102.0,3.9,18.6,922.0,897.67,684.89
2018,7,22,13,45,891.0,100.5,3.95,18.6,900.5,921.0,701.74
2018,7,22,14,0,887.0,99.0,4.0,18.6,879.0,941.12,716.5
2018,7,22,14,15,881.5,97.5,4.05,18.55,851.5,956.55,728.3
2018,7,22,14,30,876.0,96.0,4.1,18.5,824.0,968.6,737.96
2018,7,22,14,45,868.0,94.5,4.15,18.4,790.5,974.81,743.92
2018,7,22,15,0,860.0,93.0,4.2,18.3,757.0,977.6,747.73
2018,7,22,15,15,849.0,91.5,4.2,18.3,718.0,973.98,746.73
2018,7,22,15,30,838.0,90.0,4.2,18.3,679.0,967.06,743.64
2018,7,22,15,45,825.0,87.5,4.2,18.15,636.0,953.69,736.63
2018,7,22,16,0,812.0,85.0,4.2,18.0,593.0,937.23,727.57
2018,7,22,16,15,795.0,81.5,4.2,17.85,546.5,923.95,720.84
2018,7,22,16,30,778.0,78.0,4.2,17.7,500.0,896.42,703.94
2018,7,22,16,45,754.5,75.0,4.2,17.55,451.5,860.66,681.0
2018,7,22,17,0,731.0,72.0,4.2,17.4,403.0,822.82,656.19
2018,7,22,17,15,699.5,68.5,4.15,17.2,353.5,775.0,623.29
2018,7,22,17,30,668.0,65.0,4.1,17.0,304.0,726.03,588.63
2018,7,22,17,45,623.0,60.5,4.1,16.8,255.5,668.59,546.32
2018,7,22,18,0,578.0,56.0,4.1,16.6,207.0,606.89,498.78
2018,7,22,18,15,512.5,49.0,4.05,16.4,161.5,525.84,433.36
2018,7,22,18,30,447.0,42.0,4.0,16.2,116.0,447.97,367.34
2018,7,22,18,45,346.0,33.5,3.9,16.0,79.0,345.65,276.79
2018,7,22,19,0,245.0,25.0,3.8,15.8,42.0,240.22,135.83
2018,7,22,19,15,131.0,13.5,3.7,15.7,22.0,97.98,0.0
2018,7,22,19,30,17.0,2.0,3.6,15.6,2.0,0.0,0.0
2018,7,22,19,45,8.5,1.0,3.5,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.95,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,14.0,1.0,0.0,0.0
2018,7,23,5,15,95.0,10.0,2.85,14.15,15.5,8.54,0.0
2018,7,23,5,30,178.0,19.0,2.8,14.3,30.0,15.47,1.34
2018,7,23,5,45,305.5,29.5,2.75,14.45,69.0,23.91,14.57
2018,7,23,6,0,433.0,40.0,2.7,14.6,108.0,32.26,22.67
2018,7,23,6,15,339.0,42.0,2.65,14.85,107.0,32.35,23.12
2018,7,23,6,30,245.0,44.0,2.6,15.1,106.0,32.83,23.7
2018,7,23,6,45,173.5,65.5,2.55,15.3,114.5,49.92,38.94
2018,7,23,7,0,102.0,87.0,2.5,15.5,123.0,67.53,54.42
2018,7,23,7,15,125.5,116.0,2.5,15.75,167.0,87.39,71.64
2018,7,23,7,30,149.0,145.0,2.5,16.0,211.0,106.38,87.82
2018,7,23,7,45,249.0,158.0,2.5,16.25,284.5,109.14,89.78
2018,7,23,8,0,349.0,171.0,2.5,16.5,358.0,109.85,89.99
2018,7,23,8,15,506.5,149.0,2.5,16.75,448.5,97.08,78.65
2018,7,23,8,30,664.0,127.0,2.5,17.0,539.0,81.05,64.6
2018,7,23,8,45,678.5,132.5,2.5,17.25,580.0,82.23,65.37
2018,7,23,9,0,693.0,138.0,2.5,17.5,621.0,83.22,65.97
2018,7,23,9,15,723.5,134.5,2.55,17.75,665.0,126.71,76.79
2018,7,23,9,30,754.0,131.0,2.6,18.0,709.0,171.66,101.76
2018,7,23,9,45,773.0,135.5,2.65,18.2,751.5,223.36,140.63
2018,7,23,10,0,792.0,140.0,2.7,18.4,794.0,277.33,185.4
2018,7,23,10,15,855.5,115.0,2.8,18.55,844.0,333.45,232.32
2018,7,23,10,30,919.0,90.0,2.9,18.7,894.0,387.8,278.97
2018,7,23,10,45,922.5,91.0,2.95,18.9,915.5,441.44,325.98
2018,7,23,11,0,926.0,92.0,3.0,19.1,937.0,494.58,371.47
2018,7,23,11,15,901.5,106.5,3.1,19.15,940.5,542.65,412.27
2018,7,23,11,30,877.0,121.0,3.2,19.2,944.0,587.22,449.17
2018,7,23,11,45,810.5,157.0,3.3,19.25,922.5,621.68,477.07
2018,7,23,12,0,744.0,193.0,3.4,19.3,901.0,649.42,498.97
2018,7,23,12,15,797.0,167.5,3.55,19.25,926.0,705.48,542.69
2018,7,23,12,30,850.0,142.0,3.7,19.2,951.0,755.96,582.06
2018,7,23,12,45,870.0,130.5,3.85,19.15,953.0,800.15,614.61
2018,7,23,13,0,890.0,119.0,4.0,19.1,955.0,842.88,645.5
2018,7,23,13,15,835.0,142.5,4.15,19.0,917.5,850.83,652.07
2018,7,23,13,30,780.0,166.0,4.3,18.9,880.0,866.19,664.21
2018,7,23,13,45,760.0,168.0,4.4,18.8,850.0,877.54,673.51
2018,7,23,14,0,740.0,170.0,4.5,18.7,820.0,885.21,680.52
2018,7,23,14,15,816.0,134.0,4.65,18.6,829.0,930.24,714.32
2018,7,23,14,30,892.0,98.0,4.8,18.5,838.0,986.05,755.45
2018,7,23,14,45,884.5,96.0,4.9,18.4,804.0,992.52,761.91
2018,7,23,15,0,877.0,94.0,5.0,18.3,770.0,995.5,766.44
2018,7,23,15,15,733.0,133.0,5.0,18.3,677.5,916.27,712.03
2018,7,23,15,30,589.0,172.0,5.0,18.3,585.0,828.54,650.9
2018,7,23,15,45,652.5,142.0,5.1,18.0,572.0,862.37,679.02
2018,7,23,16,0,716.0,112.0,5.2,17.7,559.0,884.94,698.53
2018,7,23,16,15,673.5,118.5,5.2,17.45,512.5,854.47,678.83
2018,7,23,16,30,631.0,125.0,5.2,17.2,466.0,816.04,653.34
2018,7,23,16,45,478.0,143.0,5.2,17.0,386.5,670.92,546.2
2018,7,23,17,0,325.0,161.0,5.2,16.8,307.0,518.92,427.55
2018,7,23,17,15,294.0,140.5,5.1,16.55,260.5,461.06,383.19
2018,7,23,17,30,263.0,120.0,5.0,16.3,214.0,402.99,337.26
2018,7,23,17,45,195.5,80.0,4.9,16.05,143.5,284.32,239.81
2018,7,23,18,0,128.0,40.0,4.8,15.8,73.0,183.97,154.67
2018,7,23,18,15,139.0,37.0,4.65,15.6,65.5,188.06,157.53
2018,7,23,18,30,150.0,34.0,4.5,15.4,58.0,192.26,158.98
2018,7,23,18,45,100.0,26.0,4.35,15.15,39.5,122.9,96.81
2018,7,23,19,0,50.0,18.0,4.2,14.9,21.0,71.97,34.47
2018,7,23,19,15,27.5,9.0,4.1,14.85,10.5,25.82,0.0
2018,7,23,19,30,5.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,23,19,45,2.5,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.65,1.5,1.28,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.8,3.0,2.46,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.95,5.0,4.1,0.0
2018,7,24,6,0,0.0,7.0,3.6,15.1,7.0,5.74,0.0
2018,7,24,6,15,0.0,10.0,3.6,15.25,10.0,8.21,1.64
2018,7,24,6,30,0.0,13.0,3.6,15.4,13.0,10.69,3.9
2018,7,24,6,45,0.0,16.5,3.65,15.55,16.5,13.58,6.5
2018,7,24,7,0,0.0,20.0,3.7,15.7,20.0,16.48,9.07
2018,7,24,7,15,24.5,56.0,3.65,15.9,67.0,46.77,35.91
2018,7,24,7,30,49.0,92.0,3.6,16.1,114.0,74.1,59.73
2018,7,24,7,45,224.5,119.5,3.55,16.3,237.0,84.92,68.87
2018,7,24,8,0,400.0,147.0,3.5,16.5,360.0,96.03,78.18
2018,7,24,8,15,481.5,152.0,3.55,16.65,432.5,98.52,79.99
2018,7,24,8,30,563.0,157.0,3.6,16.8,505.0,98.27,79.47
2018,7,24,8,45,630.5,146.5,3.65,17.0,563.5,89.79,71.93
2018,7,24,9,0,698.0,136.0,3.7,17.2,622.0,82.29,65.28
2018,7,24,9,15,713.0,137.0,3.75,17.35,658.5,126.32,77.47
2018,7,24,9,30,728.0,138.0,3.8,17.5,695.0,171.69,103.38
2018,7,24,9,45,809.5,118.0,3.85,17.65,764.0,226.09,141.84
2018,7,24,10,0,891.0,98.0,3.9,17.8,833.0,280.04,184.69
2018,7,24,10,15,883.5,104.0,3.95,17.95,854.5,333.24,232.53
2018,7,24,10,30,876.0,110.0,4.0,18.1,876.0,385.24,279.49
2018,7,24,10,45,896.0,105.0,4.05,18.2,905.5,439.43,327.0
2018,7,24,11,0,916.0,100.0,4.1,18.3,935.0,494.69,374.48
2018,7,24,11,15,904.5,106.5,4.15,18.35,942.5,543.19,416.0
2018,7,24,11,30,893.0,113.0,4.2,18.4,950.0,589.45,454.62
2018,7,24,11,45,910.0,107.0,4.25,18.45,966.0,641.3,496.44
2018,7,24,12,0,927.0,101.0,4.3,18.5,982.0,692.91,537.24
2018,7,24,12,15,926.5,101.0,4.3,18.5,982.0,736.66,571.24
2018,7,24,12,30,926.0,101.0,4.3,18.5,982.0,778.4,602.36
2018,7,24,12,45,924.0,101.5,4.35,18.55,974.5,817.2,630.13
2018,7,24,13,0,922.0,102.0,4.4,18.6,967.0,853.51,656.06
2018,7,24,13,15,919.5,101.5,4.4,18.55,953.0,885.81,679.04
2018,7,24,13,30,917.0,101.0,4.4,18.5,939.0,915.2,699.98
2018,7,24,13,45,913.5,99.5,4.4,18.5,917.5,939.65,717.4
2018,7,24,14,0,910.0,98.0,4.4,18.5,896.0,960.85,732.66
2018,7,24,14,15,904.0,97.0,4.4,18.45,868.0,976.85,744.6
2018,7,24,14,30,898.0,96.0,4.4,18.4,840.0,989.42,754.35
2018,7,24,14,45,890.0,95.0,4.45,18.35,806.0,996.55,761.0
2018,7,24,15,0,882.0,94.0,4.5,18.3,772.0,1000.21,765.47
2018,7,24,15,15,871.5,91.5,4.5,18.3,732.0,996.17,764.23
2018,7,24,15,30,861.0,89.0,4.5,18.3,692.0,988.69,760.79
2018,7,24,15,45,848.0,87.0,4.55,18.1,648.5,975.93,754.88
2018,7,24,16,0,835.0,85.0,4.6,17.9,605.0,960.01,746.85
2018,7,24,16,15,818.0,81.5,4.6,17.75,557.5,935.19,731.97
2018,7,24,16,30,801.0,78.0,4.6,17.6,510.0,918.81,723.14
2018,7,24,16,45,777.5,75.5,4.6,17.4,460.5,883.39,700.55
2018,7,24,17,0,754.0,73.0,4.6,17.2,411.0,845.81,676.08
2018,7,24,17,15,722.0,68.5,4.6,17.0,360.0,795.68,641.65
2018,7,24,17,30,690.0,64.0,4.6,16.8,309.0,744.36,605.31
2018,7,24,17,45,645.5,59.5,4.6,16.55,259.5,681.11,558.46
2018,7,24,18,0,601.0,55.0,4.6,16.3,210.0,624.77,514.86
2018,7,24,18,15,535.0,48.0,4.55,16.05,163.5,542.58,448.1
2018,7,24,18,30,469.0,41.0,4.5,15.8,117.0,463.6,380.59
2018,7,24,18,45,364.5,32.5,4.45,15.6,79.0,358.02,285.84
2018,7,24,19,0,260.0,24.0,4.4,15.4,41.0,246.94,119.42
2018,7,24,19,15,138.5,13.5,4.35,15.3,21.5,102.76,0.0
2018,7,24,19,30,17.0,3.0,4.3,15.2,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,15.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,5,15,101.0,10.0,3.45,14.15,16.0,8.54,0.0
2018,7,25,5,30,202.0,20.0,3.5,14.4,32.0,16.51,0.0
2018,7,25,5,45,298.5,30.0,3.5,14.6,66.5,24.43,14.81
2018,7,25,6,0,395.0,40.0,3.5,14.8,101.0,32.19,22.52
2018,7,25,6,15,338.5,54.5,3.45,15.0,120.5,41.35,31.03
2018,7,25,6,30,282.0,69.0,3.4,15.2,140.0,50.82,39.65
2018,7,25,6,45,277.0,88.0,3.4,15.45,170.5,63.24,50.7
2018,7,25,7,0,272.0,107.0,3.4,15.7,201.0,78.67,64.2
2018,7,25,7,15,394.0,108.0,3.4,15.9,269.0,75.77,61.43
2018,7,25,7,30,516.0,109.0,3.4,16.1,337.0,76.45,61.78
2018,7,25,7,45,539.0,118.5,3.4,16.35,382.0,81.01,65.47
2018,7,25,8,0,562.0,128.0,3.4,16.6,427.0,85.26,68.84
2018,7,25,8,15,570.5,142.0,3.45,16.8,470.0,91.91,74.28
2018,7,25,8,30,579.0,156.0,3.5,17.0,513.0,98.05,79.23
2018,7,25,8,45,639.0,150.5,3.5,17.2,571.5,92.51,74.2
2018,7,25,9,0,699.0,145.0,3.5,17.4,630.0,87.57,69.74
2018,7,25,9,15,697.5,144.5,3.5,17.6,653.0,120.23,73.35
2018,7,25,9,30,696.0,144.0,3.5,17.8,676.0,170.46,103.72
2018,7,25,9,45,700.5,154.0,3.55,17.95,710.5,220.09,141.47
2018,7,25,10,0,705.0,164.0,3.6,18.1,745.0,263.93,178.63
2018,7,25,10,15,718.5,170.5,3.65,18.2,780.5,321.76,228.04
2018,7,25,10,30,732.0,177.0,3.7,18.3,816.0,374.46,273.68
2018,7,25,10,45,764.5,168.0,3.8,18.4,850.5,425.24,317.3
2018,7,25,11,0,797.0,159.0,3.9,18.5,885.0,478.71,362.5
2018,7,25,11,15,774.0,174.5,4.0,18.45,889.0,524.31,401.34
2018,7,25,11,30,751.0,190.0,4.1,18.4,893.0,567.08,436.91
2018,7,25,11,45,752.5,191.5,4.2,18.4,901.0,611.36,472.75
2018,7,25,12,0,754.0,193.0,4.3,18.4,909.0,654.7,507.2
2018,7,25,12,15,752.0,193.0,4.4,18.35,907.0,693.3,537.79
2018,7,25,12,30,750.0,193.0,4.5,18.3,905.0,730.2,566.7
2018,7,25,12,45,732.0,201.0,4.6,18.3,891.5,759.35,589.23
2018,7,25,13,0,714.0,209.0,4.7,18.3,878.0,792.05,613.87
2018,7,25,13,15,725.0,201.0,4.8,18.2,871.5,826.25,640.47
2018,7,25,13,30,736.0,193.0,4.9,18.1,865.0,851.28,659.73
2018,7,25,13,45,715.5,198.5,5.0,18.05,838.5,872.83,676.3
2018,7,25,14,0,695.0,204.0,5.1,18.0,812.0,883.82,685.49
2018,7,25,14,15,747.5,175.5,5.15,17.85,810.5,918.47,711.71
2018,7,25,14,30,800.0,147.0,5.2,17.7,809.0,959.54,742.41
2018,7,25,14,45,773.0,152.5,5.25,17.6,770.0,954.79,740.63
2018,7,25,15,0,746.0,158.0,5.3,17.5,731.0,954.19,742.23
2018,7,25,15,15,569.5,205.0,5.3,17.5,629.0,837.47,659.11
2018,7,25,15,30,393.0,252.0,5.3,17.5,527.0,708.48,561.5
2018,7,25,15,45,408.5,226.0,5.3,17.1,495.5,700.32,559.29
2018,7,25,16,0,424.0,200.0,5.3,16.7,464.0,689.24,554.4
2018,7,25,16,15,253.0,200.5,5.3,16.5,354.5,495.6,403.48
2018,7,25,16,30,82.0,201.0,5.3,16.3,245.0,286.37,233.46
2018,7,25,16,45,60.5,147.5,5.3,16.05,178.0,205.04,167.92
2018,7,25,17,0,39.0,94.0,5.3,15.8,111.0,125.62,102.06
2018,7,25,17,15,85.5,71.0,5.25,15.6,103.0,157.84,131.62
2018,7,25,17,30,132.0,48.0,5.2,15.4,95.0,201.49,170.35
2018,7,25,17,45,75.5,32.5,5.15,15.2,58.5,111.14,92.38
2018,7,25,18,0,19.0,17.0,5.1,15.0,22.0,34.06,24.36
2018,7,25,18,15,17.5,12.0,5.0,14.85,16.0,26.87,17.99
2018,7,25,18,30,16.0,7.0,4.9,14.7,10.0,23.57,14.81
2018,7,25,18,45,8.0,5.0,4.8,14.5,6.5,11.05,3.58
2018,7,25,19,0,0.0,3.0,4.7,14.3,3.0,2.46,0.0
2018,7,25,19,15,0.0,1.5,4.55,14.25,1.5,1.28,0.0
2018,7,25,19,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.5,3.65,14.05,13.0,7.26,0.0
2018,7,26,5,30,155.0,17.0,3.6,14.2,26.0,13.8,0.0
2018,7,26,5,45,243.5,24.5,3.55,14.4,54.0,19.59,10.68
2018,7,26,6,0,332.0,32.0,3.5,14.6,82.0,25.31,16.51
2018,7,26,6,15,254.0,31.5,3.45,14.8,78.5,23.81,15.51
2018,7,26,6,30,176.0,31.0,3.4,15.0,75.0,23.18,15.08
2018,7,26,6,45,88.5,50.5,3.35,15.2,72.5,38.6,28.88
2018,7,26,7,0,1.0,70.0,3.3,15.4,70.0,57.9,45.95
2018,7,26,7,15,3.0,93.5,3.2,15.6,94.5,76.09,61.81
2018,7,26,7,30,5.0,117.0,3.1,15.8,119.0,93.92,77.12
2018,7,26,7,45,6.0,131.5,3.0,16.0,134.5,105.11,86.47
2018,7,26,8,0,7.0,146.0,2.9,16.2,150.0,116.2,95.63
2018,7,26,8,15,16.0,177.5,2.85,16.35,187.0,139.06,114.75
2018,7,26,8,30,25.0,209.0,2.8,16.5,224.0,151.85,125.12
2018,7,26,8,45,45.0,243.0,2.75,16.65,273.0,172.55,142.05
2018,7,26,9,0,65.0,277.0,2.7,16.8,322.0,192.36,158.04
2018,7,26,9,15,96.0,305.5,2.7,16.95,376.5,216.61,167.26
2018,7,26,9,30,127.0,334.0,2.7,17.1,431.0,233.91,177.64
2018,7,26,9,45,266.5,310.0,2.75,17.25,525.5,245.07,179.67
2018,7,26,10,0,406.0,286.0,2.8,17.4,620.0,273.7,197.48
2018,7,26,10,15,563.5,234.0,2.85,17.5,715.0,311.52,224.66
2018,7,26,10,30,721.0,182.0,2.9,17.6,810.0,368.22,269.01
2018,7,26,10,45,729.0,187.5,3.0,17.65,836.5,423.69,316.33
2018,7,26,11,0,737.0,193.0,3.1,17.7,863.0,474.75,359.51
2018,7,26,11,15,734.0,192.5,3.25,17.7,869.0,516.28,395.0
2018,7,26,11,30,731.0,192.0,3.4,17.7,875.0,556.7,428.85
2018,7,26,11,45,749.0,175.5,3.5,17.65,880.5,596.45,461.69
2018,7,26,12,0,767.0,159.0,3.6,17.6,886.0,635.91,493.8
2018,7,26,12,15,737.0,173.5,3.75,17.55,872.5,666.67,518.31
2018,7,26,12,30,707.0,188.0,3.9,17.5,859.0,693.8,539.66
2018,7,26,12,45,585.0,249.5,4.05,17.45,801.5,691.44,537.04
2018,7,26,13,0,463.0,311.0,4.2,17.4,744.0,675.64,524.2
2018,7,26,13,15,550.5,272.0,4.3,17.35,779.0,741.41,575.51
2018,7,26,13,30,638.0,233.0,4.4,17.3,814.0,809.44,627.77
2018,7,26,13,45,698.0,205.0,4.5,17.2,827.0,862.94,668.56
2018,7,26,14,0,758.0,177.0,4.6,17.1,840.0,907.82,701.73
2018,7,26,14,15,821.0,143.0,4.6,17.0,839.5,955.88,736.4
2018,7,26,14,30,884.0,109.0,4.6,16.9,839.0,988.82,760.42
2018,7,26,14,45,876.5,106.5,4.65,16.75,804.5,995.03,766.63
2018,7,26,15,0,869.0,104.0,4.7,16.6,770.0,997.73,770.77
2018,7,26,15,15,857.5,102.0,4.7,16.6,730.0,993.49,769.37
2018,7,26,15,30,846.0,100.0,4.7,16.6,690.0,985.84,765.79
2018,7,26,15,45,833.0,96.5,4.65,16.35,645.5,971.62,758.04
2018,7,26,16,0,820.0,93.0,4.6,16.1,601.0,966.07,756.6
2018,7,26,16,15,804.0,89.0,4.6,15.95,554.0,941.78,741.97
2018,7,26,16,30,788.0,85.0,4.6,15.8,507.0,914.61,725.3
2018,7,26,16,45,765.5,80.5,4.6,15.65,457.0,877.76,701.38
2018,7,26,17,0,743.0,76.0,4.6,15.5,407.0,838.68,675.44
2018,7,26,17,15,692.0,74.5,4.6,15.25,352.5,774.8,630.42
2018,7,26,17,30,641.0,73.0,4.6,15.0,298.0,717.13,588.85
2018,7,26,17,45,580.0,67.5,4.6,14.8,246.0,639.9,530.21
2018,7,26,18,0,519.0,62.0,4.6,14.6,194.0,564.17,470.36
2018,7,26,18,15,456.0,53.0,4.5,14.45,150.0,484.33,404.03
2018,7,26,18,30,393.0,44.0,4.4,14.3,106.0,407.56,337.17
2018,7,26,18,45,289.5,33.5,4.35,14.15,70.0,303.05,241.51
2018,7,26,19,0,186.0,23.0,4.3,14.0,34.0,191.64,67.52
2018,7,26,19,15,93.0,11.5,4.2,13.95,17.0,70.96,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,7,27,5,15,73.0,8.0,4.75,13.5,12.0,6.83,0.0
2018,7,27,5,30,146.0,16.0,4.8,13.7,24.0,12.95,0.0
2018,7,27,5,45,231.0,25.0,4.9,13.9,52.5,20.02,10.96
2018,7,27,6,0,316.0,34.0,5.0,14.1,81.0,26.92,17.92
2018,7,27,6,15,243.0,32.5,4.95,14.3,77.0,24.54,16.17
2018,7,27,6,30,170.0,31.0,4.9,14.5,73.0,23.15,15.07
2018,7,27,6,45,85.5,48.5,4.9,14.65,69.5,37.15,27.63
2018,7,27,7,0,1.0,66.0,4.9,14.8,66.0,54.71,43.22
2018,7,27,7,15,2.0,88.5,4.8,14.95,89.0,72.36,58.69
2018,7,27,7,30,3.0,111.0,4.7,15.1,112.0,89.55,73.56
2018,7,27,7,45,4.0,127.5,4.65,15.25,129.5,102.2,84.28
2018,7,27,8,0,5.0,144.0,4.6,15.4,147.0,114.72,94.77
2018,7,27,8,15,8.0,165.0,4.6,15.55,170.0,130.3,107.79
2018,7,27,8,30,11.0,186.0,4.6,15.7,193.0,145.67,120.51
2018,7,27,8,45,16.0,211.0,4.6,15.85,222.0,163.55,135.25
2018,7,27,9,0,21.0,236.0,4.6,16.0,251.0,181.12,149.6
2018,7,27,9,15,33.0,265.5,4.65,16.1,290.0,190.18,149.05
2018,7,27,9,30,45.0,295.0,4.7,16.2,329.0,214.94,167.45
2018,7,27,9,45,71.0,312.5,4.75,16.35,369.5,237.01,183.3
2018,7,27,10,0,97.0,330.0,4.8,16.5,410.0,251.43,193.53
2018,7,27,10,15,138.5,336.5,4.8,16.55,455.0,278.61,214.01
2018,7,27,10,30,180.0,343.0,4.8,16.6,500.0,310.5,238.82
2018,7,27,10,45,388.0,288.0,4.8,16.65,637.0,355.66,272.26
2018,7,27,11,0,596.0,233.0,4.8,16.7,774.0,435.58,335.01
2018,7,27,11,15,654.0,216.0,4.85,16.75,819.0,490.72,380.47
2018,7,27,11,30,712.0,199.0,4.9,16.8,864.0,550.39,429.1
2018,7,27,11,45,722.0,204.0,4.95,16.85,883.0,602.07,470.73
2018,7,27,12,0,732.0,209.0,5.0,16.9,902.0,653.84,511.65
2018,7,27,12,15,732.0,205.0,5.05,16.9,898.0,691.11,541.38
2018,7,27,12,30,732.0,201.0,5.1,16.9,894.0,722.34,566.37
2018,7,27,12,45,731.0,193.0,5.15,16.85,881.0,750.97,589.27
2018,7,27,13,0,730.0,185.0,5.2,16.8,868.0,777.18,610.16
2018,7,27,13,15,779.5,169.0,5.2,16.8,887.5,836.44,653.94
2018,7,27,13,30,829.0,153.0,5.2,16.8,907.0,895.44,696.6
2018,7,27,13,45,801.0,162.0,5.2,16.75,876.5,907.62,705.72
2018,7,27,14,0,773.0,171.0,5.2,16.7,846.0,915.73,712.33
2018,7,27,14,15,845.0,135.5,5.15,16.65,851.0,958.12,743.15
2018,7,27,14,30,917.0,100.0,5.1,16.6,856.0,1011.11,781.09
2018,7,27,14,45,909.5,98.5,5.05,16.55,821.5,1018.65,787.05
2018,7,27,15,0,902.0,97.0,5.0,16.5,787.0,1022.62,790.97
2018,7,27,15,15,891.0,95.0,5.0,16.5,746.0,1018.95,790.0
2018,7,27,15,30,880.0,93.0,5.0,16.5,705.0,1011.76,786.78
2018,7,27,15,45,866.0,90.5,5.0,16.2,660.0,997.53,779.66
2018,7,27,16,0,852.0,88.0,5.0,15.9,615.0,980.03,770.34
2018,7,27,16,15,833.5,85.5,5.0,15.7,566.5,966.51,763.64
2018,7,27,16,30,815.0,83.0,5.0,15.5,518.0,938.45,746.4
2018,7,27,16,45,776.0,82.5,4.95,15.35,463.5,890.3,713.79
2018,7,27,17,0,737.0,82.0,4.9,15.2,409.0,840.3,679.34
2018,7,27,17,15,674.0,80.5,4.95,14.95,350.5,771.6,630.68
2018,7,27,17,30,611.0,79.0,5.0,14.7,292.0,697.73,576.4
2018,7,27,17,45,569.0,70.5,5.0,14.45,243.5,634.0,527.85
2018,7,27,18,0,527.0,62.0,5.0,14.2,195.0,570.75,477.43
2018,7,27,18,15,461.5,53.5,5.0,14.05,150.5,489.22,409.45
2018,7,27,18,30,396.0,45.0,5.0,13.9,106.0,410.75,340.79
2018,7,27,18,45,285.5,34.0,5.05,13.7,69.5,300.27,239.01
2018,7,27,19,0,175.0,23.0,5.1,13.5,33.0,183.1,48.16
2018,7,27,19,15,87.5,11.5,5.1,13.45,16.5,67.28,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.9,8.5,5.97,0.0
2018,7,28,5,30,56.0,14.0,4.3,13.1,17.0,11.29,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.3,42.0,22.88,13.25
2018,7,28,6,0,157.0,44.0,4.3,13.5,67.0,34.25,24.36
2018,7,28,6,15,126.0,41.5,4.15,13.7,64.5,32.55,23.33
2018,7,28,6,30,95.0,39.0,4.0,13.9,62.0,30.5,21.7
2018,7,28,6,45,47.5,56.5,3.85,14.05,68.0,45.22,34.93
2018,7,28,7,0,0.0,74.0,3.7,14.2,74.0,60.87,48.82
2018,7,28,7,15,3.5,103.0,3.55,14.35,104.5,82.94,68.18
2018,7,28,7,30,7.0,132.0,3.4,14.5,135.0,104.41,86.72
2018,7,28,7,45,10.5,153.0,3.25,14.6,158.0,120.02,99.92
2018,7,28,8,0,14.0,174.0,3.1,14.7,181.0,135.45,112.82
2018,7,28,8,15,19.5,197.0,3.05,14.9,208.0,152.06,126.54
2018,7,28,8,30,25.0,220.0,3.0,15.1,235.0,168.44,139.92
2018,7,28,8,45,27.0,238.0,2.95,15.25,255.5,169.33,140.13
2018,7,28,9,0,29.0,256.0,2.9,15.4,276.0,180.13,148.74
2018,7,28,9,15,32.5,277.5,2.9,15.6,301.0,196.78,154.24
2018,7,28,9,30,36.0,299.0,2.9,15.8,326.0,216.01,168.37
2018,7,28,9,45,65.0,333.5,2.9,16.0,385.5,248.2,191.87
2018,7,28,10,0,94.0,368.0,2.9,16.2,445.0,284.54,218.79
2018,7,28,10,15,211.5,356.5,2.95,16.35,538.0,299.5,226.92
2018,7,28,10,30,329.0,345.0,3.0,16.5,631.0,351.52,265.7
2018,7,28,10,45,437.0,320.5,3.1,16.65,710.5,395.96,300.31
2018,7,28,11,0,545.0,296.0,3.2,16.8,790.0,459.63,350.45
2018,7,28,11,15,601.0,284.0,3.25,16.9,837.5,511.68,392.3
2018,7,28,11,30,657.0,272.0,3.3,17.0,885.0,572.86,440.53
2018,7,28,11,45,696.5,259.0,3.4,17.1,913.5,627.76,483.64
2018,7,28,12,0,736.0,246.0,3.5,17.2,942.0,684.86,527.76
2018,7,28,12,15,758.5,231.0,3.6,17.25,948.5,730.18,562.84
2018,7,28,12,30,781.0,216.0,3.7,17.3,955.0,774.96,597.15
2018,7,28,12,45,756.0,216.5,3.8,17.35,927.0,795.38,613.02
2018,7,28,13,0,731.0,217.0,3.9,17.4,899.0,811.79,625.92
2018,7,28,13,15,733.5,212.0,4.0,17.4,887.5,842.49,649.32
2018,7,28,13,30,736.0,207.0,4.1,17.4,876.0,870.66,670.5
2018,7,28,13,45,710.5,209.5,4.2,17.35,842.5,878.03,676.7
2018,7,28,14,0,685.0,212.0,4.3,17.3,809.0,881.51,680.38
2018,7,28,14,15,761.0,178.5,4.35,17.25,821.5,933.33,718.18
2018,7,28,14,30,837.0,145.0,4.4,17.2,834.0,992.54,760.62
2018,7,28,14,45,823.5,142.5,4.45,17.1,796.0,993.31,762.71
2018,7,28,15,0,810.0,140.0,4.5,17.0,758.0,990.44,762.87
2018,7,28,15,15,808.5,133.5,4.5,17.0,722.5,991.71,765.37
2018,7,28,15,30,807.0,127.0,4.5,17.0,687.0,989.52,765.6
2018,7,28,15,45,725.5,137.5,4.45,16.75,616.0,929.92,725.78
2018,7,28,16,0,644.0,148.0,4.4,16.5,545.0,861.12,679.11
2018,7,28,16,15,621.5,143.0,4.4,16.3,500.5,831.11,660.26
2018,7,28,16,30,599.0,138.0,4.4,16.1,456.0,798.71,639.18
2018,7,28,16,45,566.5,131.0,4.4,15.9,408.0,752.1,607.17
2018,7,28,17,0,534.0,124.0,4.4,15.7,360.0,694.71,566.34
2018,7,28,17,15,449.5,118.5,4.4,15.45,299.5,600.54,495.91
2018,7,28,17,30,365.0,113.0,4.4,15.2,239.0,508.78,424.26
2018,7,28,17,45,387.0,94.0,4.4,14.95,208.0,496.15,416.01
2018,7,28,18,0,409.0,75.0,4.4,14.7,177.0,480.19,402.78
2018,7,28,18,15,362.5,63.0,4.4,14.5,138.0,415.56,348.04
2018,7,28,18,30,316.0,51.0,4.4,14.3,99.0,353.76,292.72
2018,7,28,18,45,216.0,36.0,4.35,14.1,63.5,251.18,197.51
2018,7,28,19,0,116.0,21.0,4.3,13.9,28.0,137.15,19.13
2018,7,28,19,15,58.0,10.5,4.3,13.8,14.0,47.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,13.2,11.5,7.68,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.3,23.0,14.0,0.0
2018,7,29,5,45,168.5,30.5,3.8,13.45,50.0,23.51,13.6
2018,7,29,6,0,234.0,43.0,3.8,13.6,77.0,32.82,23.06
2018,7,29,6,15,131.0,51.5,3.75,13.75,72.0,39.73,29.68
2018,7,29,6,30,28.0,60.0,3.7,13.9,67.0,48.63,37.88
2018,7,29,6,45,15.0,80.5,3.7,14.05,84.5,64.95,52.5
2018,7,29,7,0,2.0,101.0,3.7,14.2,102.0,80.44,66.16
2018,7,29,7,15,13.5,129.0,3.65,14.3,135.0,101.09,84.16
2018,7,29,7,30,25.0,157.0,3.6,14.4,168.0,121.37,101.57
2018,7,29,7,45,43.5,184.0,3.55,14.5,206.0,134.05,112.15
2018,7,29,8,0,62.0,211.0,3.5,14.6,244.0,151.22,126.47
2018,7,29,8,15,73.0,235.0,3.45,14.7,277.0,166.17,138.74
2018,7,29,8,30,84.0,259.0,3.4,14.8,310.0,180.72,150.55
2018,7,29,8,45,96.0,277.5,3.35,14.85,340.0,192.02,159.58
2018,7,29,9,0,108.0,296.0,3.3,14.9,370.0,189.88,157.29
2018,7,29,9,15,173.5,302.5,3.3,14.95,430.0,205.17,157.92
2018,7,29,9,30,239.0,309.0,3.3,15.0,490.0,218.15,162.33
2018,7,29,9,45,435.5,260.0,3.25,15.05,609.0,231.83,163.61
2018,7,29,10,0,632.0,211.0,3.2,15.1,728.0,272.7,189.77
2018,7,29,10,15,660.5,209.5,3.25,15.15,767.0,320.65,230.74
2018,7,29,10,30,689.0,208.0,3.3,15.2,806.0,371.67,274.75
2018,7,29,10,45,720.0,200.0,3.3,15.2,839.0,422.08,318.2
2018,7,29,11,0,751.0,192.0,3.3,15.2,872.0,477.81,365.17
2018,7,29,11,15,687.5,224.0,3.35,15.25,854.5,511.86,395.2
2018,7,29,11,30,624.0,256.0,3.4,15.3,837.0,542.41,421.12
2018,7,29,11,45,386.0,359.0,3.45,15.3,719.5,518.32,403.28
2018,7,29,12,0,148.0,462.0,3.5,15.3,602.0,472.82,366.97
2018,7,29,12,15,159.0,459.0,3.6,15.3,609.5,493.97,383.91
2018,7,29,12,30,170.0,456.0,3.7,15.3,617.0,515.54,400.87
2018,7,29,12,45,148.5,450.5,3.75,15.3,590.0,510.0,396.78
2018,7,29,13,0,127.0,445.0,3.8,15.3,563.0,502.0,390.85
2018,7,29,13,15,114.5,438.5,3.85,15.35,544.0,498.42,388.35
2018,7,29,13,30,102.0,432.0,3.9,15.4,525.0,480.12,374.82
2018,7,29,13,45,97.0,418.5,3.95,15.4,505.0,471.74,369.07
2018,7,29,14,0,92.0,405.0,4.0,15.4,485.0,462.29,362.46
2018,7,29,14,15,102.0,395.0,4.05,15.4,481.0,469.76,369.22
2018,7,29,14,30,112.0,385.0,4.1,15.4,477.0,496.28,390.27
2018,7,29,14,45,117.0,370.0,4.15,15.4,462.5,494.16,389.67
2018,7,29,15,0,122.0,355.0,4.2,15.4,448.0,491.27,388.7
2018,7,29,15,15,101.0,328.0,4.2,15.4,402.0,426.5,339.56
2018,7,29,15,30,80.0,301.0,4.2,15.4,356.0,381.28,304.88
2018,7,29,15,45,130.5,251.5,4.35,15.3,334.5,402.94,325.48
2018,7,29,16,0,181.0,202.0,4.5,15.2,313.0,422.14,344.07
2018,7,29,16,15,345.0,161.0,4.6,15.0,351.5,564.39,462.13
2018,7,29,16,30,509.0,120.0,4.7,14.8,390.0,687.91,561.81
2018,7,29,16,45,611.5,100.5,4.8,14.65,392.0,758.39,617.7
2018,7,29,17,0,714.0,81.0,4.9,14.5,394.0,816.29,664.11
2018,7,29,17,15,659.0,79.0,4.9,14.25,339.5,754.9,619.61
2018,7,29,17,30,604.0,77.0,4.9,14.0,285.0,688.1,570.18
2018,7,29,17,45,472.0,68.5,4.9,13.8,214.5,545.21,458.01
2018,7,29,18,0,340.0,60.0,4.9,13.6,144.0,398.51,338.1
2018,7,29,18,15,304.5,52.5,4.8,13.5,114.5,351.5,297.15
2018,7,29,18,30,269.0,45.0,4.7,13.4,85.0,307.26,255.49
2018,7,29,18,45,177.5,32.0,4.55,13.25,54.5,215.53,168.58
2018,7,29,19,0,86.0,19.0,4.4,13.1,24.0,111.45,0.0
2018,7,29,19,15,43.0,9.5,4.3,13.05,12.0,36.28,0.0
2018,7,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,5,15,65.5,9.0,3.95,12.95,12.0,7.68,0.0
2018,7,30,5,30,131.0,18.0,4.0,13.1,24.0,14.05,0.0
2018,7,30,5,45,223.0,29.5,4.1,13.3,55.0,22.91,12.95
2018,7,30,6,0,315.0,41.0,4.2,13.5,86.0,33.03,23.22
2018,7,30,6,15,266.5,48.0,4.15,13.65,96.5,36.31,26.64
2018,7,30,6,30,218.0,55.0,4.1,13.8,107.0,40.57,30.69
2018,7,30,6,45,113.5,76.0,4.05,14.0,103.5,59.52,47.68
2018,7,30,7,0,9.0,97.0,4.0,14.2,100.0,77.65,63.71
2018,7,30,7,15,8.0,112.5,3.85,14.4,115.5,89.64,74.08
2018,7,30,7,30,7.0,128.0,3.7,14.6,131.0,101.54,84.21
2018,7,30,7,45,7.5,142.5,3.6,14.75,146.0,112.68,93.55
2018,7,30,8,0,8.0,157.0,3.5,14.9,161.0,123.73,102.7
2018,7,30,8,15,38.5,173.5,3.4,15.05,196.5,129.75,107.45
2018,7,30,8,30,69.0,190.0,3.3,15.2,232.0,141.09,116.72
2018,7,30,8,45,60.0,211.5,3.25,15.4,250.0,154.48,127.64
2018,7,30,9,0,51.0,233.0,3.2,15.6,268.0,167.45,138.1
2018,7,30,9,15,48.0,263.0,3.2,15.7,297.5,189.01,147.8
2018,7,30,9,30,45.0,293.0,3.2,15.8,327.0,213.15,165.91
2018,7,30,9,45,98.5,314.5,3.2,15.95,393.5,230.46,176.63
2018,7,30,10,0,152.0,336.0,3.2,16.1,460.0,266.64,202.9
2018,7,30,10,15,316.0,294.5,3.3,16.2,564.5,290.06,216.76
2018,7,30,10,30,480.0,253.0,3.4,16.3,669.0,334.08,249.53
2018,7,30,10,45,581.0,226.0,3.45,16.4,742.0,384.18,290.2
2018,7,30,11,0,682.0,199.0,3.5,16.5,815.0,448.25,342.15
2018,7,30,11,15,646.5,218.5,3.55,16.55,810.5,486.68,375.11
2018,7,30,11,30,611.0,238.0,3.6,16.6,806.0,521.5,404.23
2018,7,30,11,45,586.0,254.0,3.65,16.65,802.5,556.43,432.5
2018,7,30,12,0,561.0,270.0,3.7,16.7,799.0,588.73,458.01
2018,7,30,12,15,584.5,258.0,3.75,16.75,809.5,630.03,490.4
2018,7,30,12,30,608.0,246.0,3.8,16.8,820.0,671.56,522.55
2018,7,30,12,45,613.5,240.5,3.85,16.8,815.5,704.45,547.87
2018,7,30,13,0,619.0,235.0,3.9,16.8,811.0,735.76,571.84
2018,7,30,13,15,618.0,231.0,3.95,16.8,798.5,761.09,591.22
2018,7,30,13,30,617.0,227.0,4.0,16.8,786.0,784.05,608.82
2018,7,30,13,45,539.0,265.5,4.05,16.75,745.0,774.19,600.75
2018,7,30,14,0,461.0,304.0,4.1,16.7,704.0,756.39,587.02
2018,7,30,14,15,557.5,247.0,4.15,16.65,715.0,814.9,633.47
2018,7,30,14,30,654.0,190.0,4.2,16.6,726.0,868.32,674.77
2018,7,30,14,45,722.5,160.5,4.2,16.55,729.0,919.11,711.67
2018,7,30,15,0,791.0,131.0,4.2,16.5,732.0,960.88,742.14
2018,7,30,15,15,807.0,121.5,4.2,16.5,706.0,976.0,753.96
2018,7,30,15,30,823.0,112.0,4.2,16.5,680.0,987.68,763.76
2018,7,30,15,45,801.0,111.5,4.25,16.2,634.0,968.14,753.06
2018,7,30,16,0,779.0,111.0,4.3,15.9,588.0,945.42,740.32
2018,7,30,16,15,746.5,110.5,4.35,15.7,537.5,915.72,722.47
2018,7,30,16,30,714.0,110.0,4.4,15.5,487.0,877.89,698.51
2018,7,30,16,45,675.5,108.0,4.45,15.3,435.5,830.17,666.85
2018,7,30,17,0,637.0,106.0,4.5,15.1,384.0,780.82,633.25
2018,7,30,17,15,588.0,101.0,4.5,14.8,332.0,716.68,587.33
2018,7,30,17,30,539.0,96.0,4.5,14.5,280.0,652.08,539.6
2018,7,30,17,45,474.5,88.0,4.55,14.25,230.0,564.76,472.0
2018,7,30,18,0,410.0,80.0,4.6,14.0,180.0,488.25,410.38
2018,7,30,18,15,328.5,66.0,4.55,13.8,134.0,392.54,329.48
2018,7,30,18,30,247.0,52.0,4.5,13.6,88.0,302.15,249.84
2018,7,30,18,45,159.0,34.0,4.45,13.45,54.0,206.54,159.61
2018,7,30,19,0,71.0,16.0,4.4,13.3,20.0,93.96,0.0
2018,7,30,19,15,35.5,8.0,4.4,13.25,10.0,30.06,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.7,8.5,5.97,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.9,17.0,10.89,0.0
2018,7,31,5,45,144.0,27.0,3.6,13.1,43.5,20.81,11.07
2018,7,31,6,0,215.0,40.0,3.6,13.3,70.0,30.54,21.04
2018,7,31,6,15,193.5,44.0,3.5,13.5,79.5,33.01,23.72
2018,7,31,6,30,172.0,48.0,3.4,13.7,89.0,35.29,25.99
2018,7,31,6,45,86.5,65.0,3.3,13.9,85.5,51.62,40.66
2018,7,31,7,0,1.0,82.0,3.2,14.1,82.0,66.74,54.06
2018,7,31,7,15,3.5,106.0,3.15,14.25,107.5,84.96,70.0
2018,7,31,7,30,6.0,130.0,3.1,14.4,133.0,102.87,85.43
2018,7,31,7,45,10.5,147.0,3.05,14.55,152.5,115.78,96.29
2018,7,31,8,0,15.0,164.0,3.0,14.7,172.0,128.58,106.94
2018,7,31,8,15,13.5,175.5,2.95,14.9,183.0,137.45,114.08
2018,7,31,8,30,12.0,187.0,2.9,15.1,194.0,146.21,121.09
2018,7,31,8,45,15.0,204.5,2.8,15.25,214.0,159.02,131.48
2018,7,31,9,0,18.0,222.0,2.7,15.4,234.0,171.67,141.66
2018,7,31,9,15,23.0,241.5,2.7,15.55,258.0,187.24,147.01
2018,7,31,9,30,28.0,261.0,2.7,15.7,282.0,192.03,149.74
2018,7,31,9,45,146.5,263.5,2.7,15.9,382.0,208.22,156.89
2018,7,31,10,0,265.0,266.0,2.7,16.1,482.0,236.95,175.03
