Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,45,625.5,207.0,2.65,17.9,688.5,216.29,141.44
2018,8,10,10,0,669.0,202.0,2.7,18.1,736.0,263.28,177.65
2018,8,10,10,15,687.0,203.5,2.75,18.25,769.5,312.68,219.36
2018,8,10,10,30,705.0,205.0,2.8,18.4,803.0,364.05,263.38
2018,8,10,10,45,702.5,213.0,2.85,18.5,822.0,413.85,306.45
2018,8,10,11,0,700.0,221.0,2.9,18.6,841.0,463.2,348.27
2018,8,10,11,15,786.0,179.0,2.95,18.7,886.5,520.63,394.96
2018,8,10,11,30,872.0,137.0,3.0,18.8,932.0,580.54,443.26
2018,8,10,11,45,874.0,137.0,3.1,18.85,939.5,628.35,481.86
2018,8,10,12,0,876.0,137.0,3.2,18.9,947.0,674.82,518.63
2018,8,10,12,15,875.5,137.5,3.3,18.9,947.0,718.44,552.65
2018,8,10,12,30,875.0,138.0,3.4,18.9,947.0,760.12,584.68
2018,8,10,12,45,872.5,138.0,3.5,18.95,939.0,797.75,612.61
2018,8,10,13,0,870.0,138.0,3.6,19.0,931.0,832.89,637.73
2018,8,10,13,15,867.0,136.5,3.75,18.95,915.5,863.64,660.29
2018,8,10,13,30,864.0,135.0,3.9,18.9,900.0,891.48,680.91
2018,8,10,13,45,859.5,133.0,4.05,18.8,877.5,914.46,698.4
2018,8,10,14,0,855.0,131.0,4.2,18.7,855.0,934.2,713.81
2018,8,10,14,15,848.0,129.0,4.3,18.6,826.0,948.28,725.2
2018,8,10,14,30,841.0,127.0,4.4,18.5,797.0,971.14,742.99
2018,8,10,14,45,832.0,123.5,4.55,18.35,761.5,975.03,748.56
2018,8,10,15,0,823.0,120.0,4.7,18.2,726.0,975.31,751.91
2018,8,10,15,15,809.0,117.5,4.7,18.2,685.0,968.2,748.58
2018,8,10,15,30,795.0,115.0,4.7,18.2,644.0,957.63,743.0
2018,8,10,15,45,779.5,110.5,4.75,17.85,599.0,939.85,733.85
2018,8,10,16,0,764.0,106.0,4.8,17.5,554.0,918.85,722.44
2018,8,10,16,15,726.0,105.5,4.75,17.3,501.0,883.7,699.58
2018,8,10,16,30,688.0,105.0,4.7,17.1,448.0,840.73,670.81
2018,8,10,16,45,664.5,97.5,4.65,16.9,399.5,800.8,643.87
2018,8,10,17,0,641.0,90.0,4.6,16.7,351.0,758.92,614.89
2018,8,10,17,15,609.0,82.0,4.5,16.45,302.0,706.93,577.22
2018,8,10,17,30,577.0,74.0,4.4,16.2,253.0,654.07,537.63
2018,8,10,17,45,518.0,66.5,4.3,15.9,204.5,577.93,478.08
2018,8,10,18,0,459.0,59.0,4.2,15.6,156.0,503.23,417.01
2018,8,10,18,15,373.5,48.5,3.95,15.4,113.0,405.89,334.38
2018,8,10,18,30,288.0,38.0,3.7,15.2,70.0,313.86,250.23
2018,8,10,18,45,176.5,24.0,3.5,15.0,40.5,192.92,80.73
2018,8,10,19,0,65.0,10.0,3.3,14.8,11.0,52.8,0.0
2018,8,10,19,15,32.5,5.0,3.15,14.8,5.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,5.5,2.75,14.1,6.0,0.0,0.0
2018,8,11,5,30,60.0,11.0,2.9,14.3,12.0,9.39,0.0
2018,8,11,5,45,159.5,25.5,3.0,14.5,40.5,19.82,3.72
2018,8,11,6,0,259.0,40.0,3.1,14.7,69.0,30.87,20.51
2018,8,11,6,15,340.0,52.5,3.1,14.9,111.5,40.19,29.61
2018,8,11,6,30,421.0,65.0,3.1,15.1,154.0,49.35,38.15
2018,8,11,6,45,455.5,76.5,3.1,15.3,197.0,57.28,45.39
2018,8,11,7,0,490.0,88.0,3.1,15.5,240.0,66.73,53.77
2018,8,11,7,15,529.5,98.0,3.15,15.75,290.0,72.61,58.81
2018,8,11,7,30,569.0,108.0,3.2,16.0,340.0,78.21,63.5
2018,8,11,7,45,623.0,111.0,3.25,16.3,396.0,78.66,63.6
2018,8,11,8,0,677.0,114.0,3.3,16.6,452.0,79.24,63.8
2018,8,11,8,15,699.5,120.0,3.35,16.85,500.5,81.4,65.37
2018,8,11,8,30,722.0,126.0,3.4,17.1,549.0,83.38,66.8
2018,8,11,8,45,739.0,131.5,3.5,17.3,594.5,84.8,67.74
2018,8,11,9,0,756.0,137.0,3.6,17.5,640.0,86.05,68.56
2018,8,11,9,15,766.5,142.0,3.6,17.7,679.5,108.48,74.26
2018,8,11,9,30,777.0,147.0,3.6,17.9,719.0,159.92,95.95
2018,8,11,9,45,782.5,154.0,3.65,18.05,753.5,213.51,132.73
2018,8,11,10,0,788.0,161.0,3.7,18.2,788.0,267.93,176.81
2018,8,11,10,15,797.0,162.5,3.75,18.3,817.0,320.19,222.02
2018,8,11,10,30,806.0,164.0,3.8,18.4,846.0,373.23,268.72
2018,8,11,10,45,812.5,166.0,3.9,18.5,869.0,426.26,315.25
2018,8,11,11,0,819.0,168.0,4.0,18.6,892.0,479.4,361.04
2018,8,11,11,15,823.5,168.5,4.05,18.65,907.5,530.38,404.19
2018,8,11,11,30,828.0,169.0,4.1,18.7,923.0,580.81,445.84
2018,8,11,11,45,831.0,168.5,4.15,18.75,930.5,628.82,484.71
2018,8,11,12,0,834.0,168.0,4.2,18.8,938.0,675.68,521.81
2018,8,11,12,15,834.5,167.5,4.3,18.8,938.0,719.44,556.15
2018,8,11,12,30,835.0,167.0,4.4,18.8,938.0,761.37,588.73
2018,8,11,12,45,834.0,166.0,4.45,18.8,930.5,799.66,617.98
2018,8,11,13,0,833.0,165.0,4.5,18.8,923.0,835.54,644.54
2018,8,11,13,15,828.5,164.0,4.55,18.75,907.0,865.87,666.66
2018,8,11,13,30,824.0,163.0,4.6,18.7,891.0,893.21,686.74
2018,8,11,13,45,818.5,161.0,4.65,18.65,868.5,915.55,703.43
2018,8,11,14,0,813.0,159.0,4.7,18.6,846.0,934.6,717.95
2018,8,11,14,15,804.5,156.0,4.7,18.5,816.0,946.44,727.35
2018,8,11,14,30,796.0,153.0,4.7,18.4,786.0,954.73,734.48
2018,8,11,14,45,784.5,150.5,4.7,18.3,750.5,957.07,737.64
2018,8,11,15,0,773.0,148.0,4.7,18.2,715.0,955.86,738.52
2018,8,11,15,15,758.0,144.5,4.7,18.2,674.0,954.28,739.05
2018,8,11,15,30,743.0,141.0,4.7,18.2,633.0,942.06,732.23
2018,8,11,15,45,724.0,136.0,4.6,17.9,587.5,920.81,719.24
2018,8,11,16,0,705.0,131.0,4.5,17.6,542.0,896.49,704.14
2018,8,11,16,15,680.5,125.5,4.45,17.45,493.5,863.29,682.54
2018,8,11,16,30,656.0,120.0,4.4,17.3,445.0,827.58,658.95
2018,8,11,16,45,623.5,113.0,4.35,17.1,394.5,780.13,626.42
2018,8,11,17,0,591.0,106.0,4.3,16.9,344.0,731.02,591.98
2018,8,11,17,15,546.5,98.0,4.25,16.65,294.0,668.34,546.27
2018,8,11,17,30,502.0,90.0,4.2,16.4,244.0,605.21,498.66
2018,8,11,17,45,442.0,79.5,4.15,16.15,196.0,521.81,432.98
2018,8,11,18,0,382.0,69.0,4.1,15.9,148.0,447.54,371.83
2018,8,11,18,15,286.0,54.0,4.1,15.7,104.0,341.07,280.98
2018,8,11,18,30,190.0,39.0,4.1,15.5,60.0,241.64,190.69
2018,8,11,18,45,102.5,22.5,4.1,15.3,33.0,135.22,39.33
2018,8,11,19,0,15.0,6.0,4.1,15.1,6.0,15.31,0.0
2018,8,11,19,15,7.5,3.0,4.1,15.0,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.85,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,14.1,8.0,6.83,0.0
2018,8,12,5,45,100.5,24.0,2.85,14.3,33.5,18.81,1.77
2018,8,12,6,0,170.0,40.0,2.9,14.5,59.0,30.6,20.2
2018,8,12,6,15,243.5,57.0,2.8,14.7,99.5,43.08,32.13
2018,8,12,6,30,317.0,74.0,2.7,14.9,140.0,55.23,43.36
2018,8,12,6,45,354.5,88.5,2.6,15.1,182.0,65.02,52.26
2018,8,12,7,0,392.0,103.0,2.5,15.3,224.0,74.44,60.61
2018,8,12,7,15,458.5,112.5,2.5,15.55,279.0,80.42,65.73
2018,8,12,7,30,525.0,122.0,2.5,15.8,334.0,86.27,70.6
2018,8,12,7,45,559.5,130.0,2.45,16.05,383.5,90.6,74.06
2018,8,12,8,0,594.0,138.0,2.4,16.3,433.0,95.07,77.58
2018,8,12,8,15,621.5,144.0,2.4,16.5,481.0,96.56,78.53
2018,8,12,8,30,649.0,150.0,2.4,16.7,529.0,97.93,79.38
2018,8,12,8,45,671.5,154.5,2.45,16.9,574.0,98.13,79.24
2018,8,12,9,0,694.0,159.0,2.5,17.1,619.0,98.27,79.07
2018,8,12,9,15,719.5,158.5,2.55,17.3,662.0,106.17,73.86
2018,8,12,9,30,745.0,158.0,2.6,17.5,705.0,153.96,92.65
2018,8,12,9,45,769.5,154.0,2.65,17.7,743.0,210.37,130.8
2018,8,12,10,0,794.0,150.0,2.7,17.9,781.0,260.63,170.57
2018,8,12,10,15,801.0,153.5,2.8,18.0,810.0,314.03,216.67
2018,8,12,10,30,808.0,157.0,2.9,18.1,839.0,368.01,264.05
2018,8,12,10,45,812.0,159.5,3.0,18.25,860.5,420.53,310.05
2018,8,12,11,0,816.0,162.0,3.1,18.4,882.0,472.89,355.04
2018,8,12,11,15,819.5,163.5,3.15,18.4,897.0,523.91,398.07
2018,8,12,11,30,823.0,165.0,3.2,18.4,912.0,574.31,439.52
2018,8,12,11,45,824.0,165.5,3.3,18.45,919.0,621.65,477.77
2018,8,12,12,0,825.0,166.0,3.4,18.5,926.0,667.67,514.19
2018,8,12,12,15,829.5,163.0,3.55,18.5,927.0,711.67,548.78
2018,8,12,12,30,834.0,160.0,3.7,18.5,928.0,754.06,581.66
2018,8,12,12,45,838.0,155.5,3.8,18.45,921.5,792.88,611.49
2018,8,12,13,0,842.0,151.0,3.9,18.4,915.0,829.47,638.38
2018,8,12,13,15,806.0,165.0,4.05,18.3,886.0,847.36,652.09
2018,8,12,13,30,770.0,179.0,4.2,18.2,857.0,860.6,662.76
2018,8,12,13,45,730.0,189.5,4.35,18.05,819.0,869.82,670.93
2018,8,12,14,0,690.0,200.0,4.5,17.9,781.0,868.6,672.23
2018,8,12,14,15,751.5,168.5,4.65,17.75,781.0,908.2,702.7
2018,8,12,14,30,813.0,137.0,4.8,17.6,781.0,953.75,737.23
2018,8,12,14,45,750.5,152.5,4.9,17.45,726.0,925.28,719.23
2018,8,12,15,0,688.0,168.0,5.0,17.3,671.0,901.12,704.67
2018,8,12,15,15,433.0,230.5,5.0,17.3,540.5,716.0,567.4
2018,8,12,15,30,178.0,293.0,5.0,17.3,410.0,495.1,395.11
2018,8,12,15,45,330.5,234.0,5.1,16.95,432.5,606.63,488.72
2018,8,12,16,0,483.0,175.0,5.2,16.6,455.0,715.91,578.36
2018,8,12,16,15,590.5,138.5,5.2,16.4,450.5,789.05,636.05
2018,8,12,16,30,698.0,102.0,5.2,16.2,446.0,845.31,680.4
2018,8,12,16,45,670.5,96.0,5.2,15.95,396.5,803.29,651.41
2018,8,12,17,0,643.0,90.0,5.2,15.7,347.0,759.48,620.91
2018,8,12,17,15,581.0,85.5,5.15,15.5,292.5,684.34,564.84
2018,8,12,17,30,519.0,81.0,5.1,15.3,238.0,609.53,507.23
2018,8,12,17,45,460.5,70.5,5.0,15.05,190.0,531.61,444.77
2018,8,12,18,0,402.0,60.0,4.9,14.8,142.0,455.37,380.98
2018,8,12,18,15,322.0,48.5,4.75,14.65,102.0,360.87,299.19
2018,8,12,18,30,242.0,37.0,4.6,14.5,62.0,278.17,219.72
2018,8,12,18,45,145.0,22.5,4.45,14.35,35.5,164.52,23.69
2018,8,12,19,0,48.0,8.0,4.3,14.2,9.0,39.37,0.0
2018,8,12,19,15,24.0,4.0,4.15,14.2,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.3,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.5,7.0,5.97,0.0
2018,8,13,5,45,106.5,20.0,3.2,13.75,29.5,15.52,0.0
2018,8,13,6,0,180.0,33.0,3.3,14.0,52.0,25.37,15.73
2018,8,13,6,15,215.5,43.0,3.3,14.15,78.5,32.64,23.03
2018,8,13,6,30,251.0,53.0,3.3,14.3,105.0,39.7,29.69
2018,8,13,6,45,125.5,63.0,3.3,14.5,89.0,47.87,37.16
2018,8,13,7,0,0.0,73.0,3.3,14.7,73.0,59.64,47.66
2018,8,13,7,15,0.0,86.5,3.2,14.85,86.5,70.34,57.04
2018,8,13,7,30,0.0,100.0,3.1,15.0,100.0,80.96,66.19
2018,8,13,7,45,0.0,111.5,3.05,15.2,111.5,90.06,73.86
2018,8,13,8,0,0.0,123.0,3.0,15.4,123.0,99.08,81.38
2018,8,13,8,15,1.0,143.0,3.0,15.55,143.5,114.14,94.04
2018,8,13,8,30,2.0,163.0,3.0,15.7,164.0,129.0,106.39
2018,8,13,8,45,6.0,185.5,3.0,15.85,189.5,145.43,119.96
2018,8,13,9,0,10.0,208.0,3.0,16.0,215.0,161.6,133.19
2018,8,13,9,15,15.0,232.5,3.0,16.1,243.5,179.33,141.08
2018,8,13,9,30,20.0,257.0,3.0,16.2,272.0,199.45,156.14
2018,8,13,9,45,28.0,287.5,3.05,16.35,309.5,211.72,164.9
2018,8,13,10,0,36.0,318.0,3.1,16.5,347.0,238.18,185.07
2018,8,13,10,15,49.5,347.5,3.15,16.55,388.5,267.19,207.16
2018,8,13,10,30,63.0,377.0,3.2,16.6,430.0,298.61,231.23
2018,8,13,10,45,74.5,395.5,3.25,16.7,460.0,324.47,251.09
2018,8,13,11,0,86.0,414.0,3.3,16.8,490.0,352.18,272.43
2018,8,13,11,15,116.0,404.0,3.35,16.8,508.0,365.54,283.02
2018,8,13,11,30,146.0,394.0,3.4,16.8,526.0,388.15,301.0
2018,8,13,11,45,194.5,380.0,3.45,16.85,557.5,420.8,326.88
2018,8,13,12,0,243.0,366.0,3.5,16.9,589.0,456.97,355.57
2018,8,13,12,15,246.5,362.5,3.6,16.9,589.0,476.59,371.29
2018,8,13,12,30,250.0,359.0,3.7,16.9,589.0,495.79,386.65
2018,8,13,12,45,256.0,353.0,3.8,16.9,586.5,514.16,401.4
2018,8,13,13,0,262.0,347.0,3.9,16.9,584.0,531.88,415.64
2018,8,13,13,15,255.5,335.0,4.0,16.85,563.0,532.82,417.23
2018,8,13,13,30,249.0,323.0,4.1,16.8,542.0,531.76,417.37
2018,8,13,13,45,231.5,317.5,4.2,16.75,517.0,525.21,413.04
2018,8,13,14,0,214.0,312.0,4.3,16.7,492.0,516.55,407.16
2018,8,13,14,15,509.0,228.0,4.4,16.6,635.5,739.48,582.43
2018,8,13,14,30,804.0,144.0,4.5,16.5,779.0,951.89,738.02
2018,8,13,14,45,795.0,140.5,4.55,16.4,744.0,955.58,741.09
2018,8,13,15,0,786.0,137.0,4.6,16.3,709.0,955.73,743.35
2018,8,13,15,15,745.5,137.5,4.6,16.3,655.0,925.38,723.43
2018,8,13,15,30,705.0,138.0,4.6,16.3,601.0,899.28,706.72
2018,8,13,15,45,628.5,141.0,4.65,16.0,531.5,830.09,659.61
2018,8,13,16,0,552.0,144.0,4.7,15.7,462.0,758.31,609.69
2018,8,13,16,15,540.0,136.5,4.75,15.55,425.0,736.29,596.01
2018,8,13,16,30,528.0,129.0,4.8,15.4,388.0,711.94,580.12
2018,8,13,16,45,513.5,119.5,4.8,15.2,348.0,670.46,550.63
2018,8,13,17,0,499.0,110.0,4.8,15.0,308.0,638.38,527.91
2018,8,13,17,15,461.5,98.5,4.8,14.8,261.0,581.13,484.49
2018,8,13,17,30,424.0,87.0,4.8,14.6,214.0,523.97,439.74
2018,8,13,17,45,391.5,75.0,4.75,14.4,174.5,471.04,396.49
2018,8,13,18,0,359.0,63.0,4.7,14.2,135.0,419.05,351.82
2018,8,13,18,15,274.0,49.5,4.65,14.05,95.0,324.54,269.02
2018,8,13,18,30,189.0,36.0,4.6,13.9,55.0,236.85,185.15
2018,8,13,18,45,102.5,20.5,4.55,13.75,30.0,128.82,0.0
2018,8,13,19,0,16.0,5.0,4.5,13.6,5.0,15.09,0.0
2018,8,13,19,15,8.0,2.5,4.4,13.55,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,2.5,1.5,3.9,14.05,1.5,0.0,0.0
2018,8,14,5,30,5.0,3.0,3.9,14.2,3.0,2.56,0.0
2018,8,14,5,45,44.5,18.5,3.9,14.3,23.0,14.67,0.0
2018,8,14,6,0,84.0,34.0,3.9,14.4,43.0,26.47,16.49
2018,8,14,6,15,111.5,49.0,3.95,14.55,67.5,37.64,27.31
2018,8,14,6,30,139.0,64.0,4.0,14.7,92.0,48.53,37.43
2018,8,14,6,45,74.5,78.0,4.0,14.8,93.5,60.02,47.89
2018,8,14,7,0,10.0,92.0,4.0,14.9,95.0,73.33,59.74
2018,8,14,7,15,20.0,115.5,3.95,15.05,123.0,90.97,75.19
2018,8,14,7,30,30.0,139.0,3.9,15.2,151.0,104.5,86.78
2018,8,14,7,45,20.5,130.0,3.9,15.3,138.5,99.79,82.34
2018,8,14,8,0,11.0,121.0,3.9,15.4,126.0,97.76,80.27
2018,8,14,8,15,5.5,119.0,3.85,15.5,121.5,96.78,79.1
2018,8,14,8,30,0.0,117.0,3.8,15.6,117.0,95.59,77.78
2018,8,14,8,45,0.0,127.0,3.8,15.7,127.0,103.4,84.23
2018,8,14,9,0,0.0,137.0,3.8,15.8,137.0,111.14,90.57
2018,8,14,9,15,2.0,154.0,3.8,15.9,155.5,124.09,96.84
2018,8,14,9,30,4.0,171.0,3.8,16.0,174.0,137.66,107.44
2018,8,14,9,45,5.5,186.0,3.8,16.1,190.5,150.03,117.05
2018,8,14,10,0,7.0,201.0,3.8,16.2,207.0,162.71,126.91
2018,8,14,10,15,10.5,228.5,3.85,16.25,237.5,185.56,144.85
2018,8,14,10,30,14.0,256.0,3.9,16.3,268.0,209.07,163.25
2018,8,14,10,45,15.0,266.5,3.9,16.4,279.5,219.59,171.38
2018,8,14,11,0,16.0,277.0,3.9,16.5,291.0,230.34,179.71
2018,8,14,11,15,15.0,268.5,4.0,16.55,282.0,225.59,175.94
2018,8,14,11,30,14.0,260.0,4.1,16.6,273.0,220.42,171.88
2018,8,14,11,45,13.0,249.0,4.15,16.65,261.0,212.86,165.94
2018,8,14,12,0,12.0,238.0,4.2,16.7,249.0,204.91,159.69
2018,8,14,12,15,12.0,240.5,4.3,16.7,251.5,208.44,162.57
2018,8,14,12,30,12.0,243.0,4.4,16.7,254.0,211.96,165.45
2018,8,14,12,45,12.5,246.5,4.45,16.7,258.0,216.72,169.31
2018,8,14,13,0,13.0,250.0,4.5,16.7,262.0,221.54,173.25
2018,8,14,13,15,14.5,263.5,4.6,16.7,276.5,235.93,184.82
2018,8,14,13,30,16.0,277.0,4.7,16.7,291.0,250.74,196.71
2018,8,14,13,45,30.0,268.5,4.75,16.7,294.0,269.17,212.01
2018,8,14,14,0,44.0,260.0,4.8,16.7,297.0,277.53,219.48
2018,8,14,14,15,57.5,251.5,4.8,16.65,298.0,285.71,226.9
2018,8,14,14,30,71.0,243.0,4.8,16.6,299.0,294.04,234.51
2018,8,14,14,45,42.0,237.5,4.85,16.55,270.0,263.91,210.0
2018,8,14,15,0,13.0,232.0,4.9,16.5,241.0,217.02,171.89
2018,8,14,15,15,30.5,230.5,4.9,16.5,250.5,251.96,201.15
2018,8,14,15,30,48.0,229.0,4.9,16.5,260.0,271.53,218.05
2018,8,14,15,45,92.0,218.0,4.85,16.3,272.5,327.8,265.54
2018,8,14,16,0,136.0,207.0,4.8,16.1,285.0,363.14,296.33
2018,8,14,16,15,170.0,194.5,4.8,15.95,283.0,385.76,316.74
2018,8,14,16,30,204.0,182.0,4.8,15.8,281.0,407.13,336.23
2018,8,14,16,45,205.5,167.0,4.8,15.65,257.0,413.41,342.37
2018,8,14,17,0,207.0,152.0,4.8,15.5,233.0,397.41,330.86
2018,8,14,17,15,239.0,128.0,4.8,15.25,208.5,395.64,331.82
2018,8,14,17,30,271.0,104.0,4.8,15.0,184.0,390.43,329.33
2018,8,14,17,45,236.5,86.0,4.8,14.8,146.0,333.47,281.48
2018,8,14,18,0,202.0,68.0,4.8,14.6,108.0,277.46,232.89
2018,8,14,18,15,144.0,51.5,4.75,14.5,75.5,206.88,169.95
2018,8,14,18,30,86.0,35.0,4.7,14.4,43.0,140.19,106.09
2018,8,14,18,45,48.0,20.0,4.65,14.25,24.0,76.63,0.0
2018,8,14,19,0,10.0,5.0,4.6,14.1,5.0,11.02,0.0
2018,8,14,19,15,5.0,2.5,4.55,14.05,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.35,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.5,3.0,2.56,0.0
2018,8,15,5,45,5.5,8.5,3.3,14.65,8.5,7.17,0.0
2018,8,15,6,0,0.0,14.0,3.3,14.8,14.0,11.52,3.92
2018,8,15,6,15,0.0,23.0,3.3,14.9,23.0,18.95,10.94
2018,8,15,6,30,0.0,32.0,3.3,15.0,32.0,26.41,17.81
2018,8,15,6,45,0.5,44.0,3.3,15.15,44.0,36.38,26.84
2018,8,15,7,0,1.0,56.0,3.3,15.3,56.0,46.37,35.77
2018,8,15,7,15,3.0,67.5,3.25,15.45,68.5,55.98,44.23
2018,8,15,7,30,5.0,79.0,3.2,15.6,81.0,65.33,52.32
2018,8,15,7,45,2.5,100.5,3.1,15.75,101.5,81.96,66.67
2018,8,15,8,0,0.0,122.0,3.0,15.9,122.0,98.3,80.58
2018,8,15,8,15,0.0,123.5,3.0,16.05,123.5,99.98,81.68
2018,8,15,8,30,0.0,125.0,3.0,16.2,125.0,101.54,82.7
2018,8,15,8,45,0.5,138.0,2.95,16.35,138.5,111.54,90.95
2018,8,15,9,0,1.0,151.0,2.9,16.5,152.0,121.44,99.04
2018,8,15,9,15,4.0,173.0,2.9,16.65,176.0,137.87,112.61
2018,8,15,9,30,7.0,195.0,2.9,16.8,200.0,155.27,121.08
2018,8,15,9,45,9.0,212.5,2.9,16.9,219.5,169.82,132.24
2018,8,15,10,0,11.0,230.0,2.9,17.0,239.0,184.79,143.76
2018,8,15,10,15,15.0,257.5,3.0,17.1,270.0,208.01,161.75
2018,8,15,10,30,19.0,285.0,3.1,17.2,301.0,232.01,180.31
2018,8,15,10,45,24.5,315.0,3.2,17.25,336.0,250.78,194.75
2018,8,15,11,0,30.0,345.0,3.3,17.3,371.0,279.83,217.21
2018,8,15,11,15,42.5,373.0,3.4,17.35,411.0,312.37,242.25
2018,8,15,11,30,55.0,401.0,3.5,17.4,451.0,347.23,269.03
2018,8,15,11,45,71.5,419.5,3.6,17.45,484.5,379.53,293.86
2018,8,15,12,0,88.0,438.0,3.7,17.5,518.0,414.16,320.45
2018,8,15,12,15,154.5,425.0,3.8,17.5,566.0,462.36,358.29
2018,8,15,12,30,221.0,412.0,3.9,17.5,614.0,514.65,399.24
2018,8,15,12,45,536.5,273.5,4.0,17.5,758.0,667.46,519.71
2018,8,15,13,0,852.0,135.0,4.1,17.5,902.0,812.79,630.6
2018,8,15,13,15,872.0,122.5,4.15,17.5,896.0,852.18,658.29
2018,8,15,13,30,892.0,110.0,4.2,17.5,890.0,889.32,685.03
2018,8,15,13,45,887.0,109.5,4.25,17.5,867.5,913.39,702.6
2018,8,15,14,0,882.0,109.0,4.3,17.5,845.0,934.18,718.07
2018,8,15,14,15,875.5,107.0,4.3,17.45,815.5,948.66,729.15
2018,8,15,14,30,869.0,105.0,4.3,17.4,786.0,959.62,737.99
2018,8,15,14,45,860.0,102.5,4.35,17.35,750.5,964.08,742.78
2018,8,15,15,0,851.0,100.0,4.4,17.3,715.0,964.97,745.46
2018,8,15,15,15,838.0,98.0,4.4,17.3,674.0,958.97,742.93
2018,8,15,15,30,825.0,96.0,4.4,17.3,633.0,961.21,746.41
2018,8,15,15,45,808.5,93.0,4.4,17.05,587.5,943.84,736.88
2018,8,15,16,0,792.0,90.0,4.4,16.8,542.0,923.26,725.23
2018,8,15,16,15,770.5,86.5,4.4,16.65,493.5,894.09,707.09
2018,8,15,16,30,749.0,83.0,4.4,16.5,445.0,862.21,686.81
2018,8,15,16,45,718.5,79.0,4.35,16.35,394.0,818.6,657.17
2018,8,15,17,0,688.0,75.0,4.3,16.2,343.0,778.94,629.88
2018,8,15,17,15,646.0,69.5,4.3,16.0,292.0,720.13,587.52
2018,8,15,17,30,604.0,64.0,4.3,15.8,241.0,660.98,543.24
2018,8,15,17,45,542.0,57.0,4.25,15.6,192.0,582.66,481.45
2018,8,15,18,0,480.0,50.0,4.2,15.4,143.0,506.21,418.08
2018,8,15,18,15,385.5,41.0,4.2,15.25,101.0,403.96,330.45
2018,8,15,18,30,291.0,32.0,4.2,15.1,59.0,307.36,233.5
2018,8,15,18,45,166.0,19.0,4.15,14.95,32.5,167.52,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.8,6.0,32.73,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.7,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,15,23.5,3.5,2.6,13.85,3.5,0.0,0.0
2018,8,16,5,30,47.0,7.0,2.7,14.1,7.0,5.97,0.0
2018,8,16,5,45,147.0,18.5,2.8,14.3,31.0,14.45,0.0
2018,8,16,6,0,247.0,30.0,2.9,14.5,55.0,24.44,14.53
2018,8,16,6,15,283.0,39.5,2.85,14.7,84.0,30.41,20.93
2018,8,16,6,30,319.0,49.0,2.8,14.9,113.0,37.27,27.43
2018,8,16,6,45,159.5,67.5,2.75,15.05,99.5,51.24,40.05
2018,8,16,7,0,0.0,86.0,2.7,15.2,86.0,68.91,55.77
2018,8,16,7,15,1.0,101.0,2.65,15.35,101.5,80.63,66.0
2018,8,16,7,30,2.0,116.0,2.6,15.5,117.0,92.27,75.98
2018,8,16,7,45,10.0,141.0,2.5,15.7,146.0,110.8,91.77
2018,8,16,8,0,18.0,166.0,2.4,15.9,175.0,129.05,107.07
2018,8,16,8,15,86.5,197.0,2.4,16.05,246.0,143.93,119.32
2018,8,16,8,30,155.0,228.0,2.4,16.2,317.0,155.48,128.63
2018,8,16,8,45,326.0,214.5,2.35,16.4,422.0,140.24,115.22
2018,8,16,9,0,497.0,201.0,2.3,16.6,527.0,122.92,100.16
2018,8,16,9,15,667.5,155.5,2.25,16.75,622.5,97.99,78.73
2018,8,16,9,30,838.0,110.0,2.2,16.9,718.0,144.77,83.62
2018,8,16,9,45,857.5,107.5,2.15,17.1,756.5,197.0,116.82
2018,8,16,10,0,877.0,105.0,2.1,17.3,795.0,251.2,159.61
2018,8,16,10,15,885.0,106.0,2.1,17.45,824.5,306.51,207.42
2018,8,16,10,30,893.0,107.0,2.1,17.6,854.0,362.21,256.53
2018,8,16,10,45,899.0,108.0,2.1,17.8,877.0,417.35,304.83
2018,8,16,11,0,905.0,109.0,2.1,18.0,900.0,472.24,351.85
2018,8,16,11,15,908.5,109.0,2.2,18.1,915.0,524.74,396.29
2018,8,16,11,30,912.0,109.0,2.3,18.2,930.0,576.29,438.8
2018,8,16,11,45,914.0,109.5,2.4,18.35,938.0,626.19,478.89
2018,8,16,12,0,916.0,110.0,2.5,18.5,946.0,674.61,516.88
2018,8,16,12,15,915.5,110.0,2.65,18.55,945.0,719.24,551.78
2018,8,16,12,30,915.0,110.0,2.8,18.6,944.0,761.75,584.54
2018,8,16,12,45,912.0,111.0,2.95,18.6,936.0,800.91,613.19
2018,8,16,13,0,909.0,112.0,3.1,18.6,928.0,837.43,639.58
2018,8,16,13,15,906.0,110.5,3.2,18.5,912.0,868.84,662.39
2018,8,16,13,30,903.0,109.0,3.3,18.4,896.0,897.19,683.18
2018,8,16,13,45,898.0,108.0,3.4,18.3,873.0,921.05,700.99
2018,8,16,14,0,893.0,107.0,3.5,18.2,850.0,941.56,716.67
2018,8,16,14,15,886.5,105.0,3.55,18.05,820.5,956.2,728.3
2018,8,16,14,30,880.0,103.0,3.6,17.9,791.0,967.29,737.71
2018,8,16,14,45,871.0,101.0,3.65,17.75,755.0,972.39,743.22
2018,8,16,15,0,862.0,99.0,3.7,17.6,719.0,973.91,746.49
2018,8,16,15,15,849.0,97.0,3.7,17.6,677.5,967.94,744.04
2018,8,16,15,30,836.0,95.0,3.7,17.6,636.0,958.53,739.42
2018,8,16,15,45,819.0,92.0,3.8,17.3,590.0,952.2,738.58
2018,8,16,16,0,802.0,89.0,3.9,17.0,544.0,931.04,727.33
2018,8,16,16,15,780.0,85.5,3.9,16.8,495.0,901.26,709.09
2018,8,16,16,30,758.0,82.0,3.9,16.6,446.0,868.75,688.7
2018,8,16,16,45,727.0,78.0,3.9,16.4,394.5,824.51,659.32
2018,8,16,17,0,696.0,74.0,3.9,16.2,343.0,778.38,627.82
2018,8,16,17,15,652.5,69.0,3.9,16.0,291.5,724.53,589.38
2018,8,16,17,30,609.0,64.0,3.9,15.8,240.0,664.62,544.63
2018,8,16,17,45,545.5,57.0,3.9,15.55,190.5,584.9,482.17
2018,8,16,18,0,482.0,50.0,3.9,15.3,141.0,507.11,417.95
2018,8,16,18,15,385.5,40.0,3.75,15.15,98.5,402.13,327.78
2018,8,16,18,30,289.0,30.0,3.6,15.0,56.0,303.71,225.79
2018,8,16,18,45,164.5,17.5,3.5,14.85,30.5,131.77,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.7,5.0,4.27,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.65,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,15,28.5,4.0,1.85,13.6,4.0,0.0,0.0
2018,8,17,5,30,57.0,8.0,1.9,13.9,8.0,6.83,0.0
2018,8,17,5,45,176.5,20.0,1.95,14.15,34.5,16.77,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.4,61.0,26.45,16.03
2018,8,17,6,15,352.5,41.5,1.95,14.6,96.0,33.47,23.59
2018,8,17,6,30,409.0,51.0,1.9,14.8,131.0,40.3,30.11
2018,8,17,6,45,225.0,77.5,1.8,15.0,123.5,58.53,46.51
2018,8,17,7,0,41.0,104.0,1.7,15.2,116.0,79.46,65.06
2018,8,17,7,15,124.0,121.0,1.6,15.45,167.5,89.69,73.89
2018,8,17,7,30,207.0,138.0,1.5,15.7,219.0,97.46,80.38
2018,8,17,7,45,390.0,125.0,1.4,15.9,305.0,85.51,69.66
2018,8,17,8,0,573.0,112.0,1.3,16.1,391.0,77.01,62.0
2018,8,17,8,15,641.5,112.5,1.3,16.35,455.5,76.16,60.99
2018,8,17,8,30,710.0,113.0,1.3,16.6,520.0,75.56,60.21
2018,8,17,8,45,781.5,100.5,1.3,16.85,582.5,73.92,58.54
2018,8,17,9,0,853.0,88.0,1.3,17.1,645.0,76.37,60.4
2018,8,17,9,15,867.5,89.5,1.35,17.35,687.0,80.99,64.12
2018,8,17,9,30,882.0,91.0,1.4,17.6,729.0,135.51,74.74
2018,8,17,9,45,895.0,90.5,1.45,17.85,765.5,190.27,109.4
2018,8,17,10,0,908.0,90.0,1.5,18.1,802.0,246.34,153.61
2018,8,17,10,15,915.5,91.0,1.65,18.25,832.0,303.12,202.55
2018,8,17,10,30,923.0,92.0,1.8,18.4,862.0,360.2,252.88
2018,8,17,10,45,928.5,92.5,1.9,18.55,885.0,416.28,302.14
2018,8,17,11,0,934.0,93.0,2.0,18.7,908.0,471.99,350.14
2018,8,17,11,15,938.0,93.5,2.1,18.8,924.0,526.4,396.0
2018,8,17,11,30,942.0,94.0,2.2,18.9,940.0,579.85,439.89
2018,8,17,11,45,944.0,94.5,2.3,19.0,948.0,630.98,480.9
2018,8,17,12,0,946.0,95.0,2.4,19.1,956.0,680.54,519.74
2018,8,17,12,15,946.5,94.5,2.55,19.1,955.5,726.46,555.62
2018,8,17,12,30,947.0,94.0,2.7,19.1,955.0,770.21,589.24
2018,8,17,12,45,945.5,94.0,2.85,19.1,947.5,810.53,618.17
2018,8,17,13,0,944.0,94.0,3.0,19.1,940.0,848.16,645.21
2018,8,17,13,15,941.5,93.5,3.1,19.05,924.5,881.63,669.21
2018,8,17,13,30,939.0,93.0,3.2,19.0,909.0,912.0,691.15
2018,8,17,13,45,934.5,92.0,3.3,19.0,886.0,936.86,709.28
2018,8,17,14,0,930.0,91.0,3.4,19.0,863.0,958.28,725.23
2018,8,17,14,15,923.5,90.0,3.45,18.9,833.0,974.29,737.6
2018,8,17,14,30,917.0,89.0,3.5,18.8,803.0,986.68,747.72
2018,8,17,14,45,908.0,87.5,3.55,18.7,766.5,992.45,753.54
2018,8,17,15,0,899.0,86.0,3.6,18.6,730.0,994.52,757.1
2018,8,17,15,15,886.5,84.5,3.6,18.6,688.0,989.51,755.38
2018,8,17,15,30,874.0,83.0,3.6,18.6,646.0,980.95,751.43
2018,8,17,15,45,858.5,81.0,3.55,18.35,600.0,965.38,743.17
2018,8,17,16,0,843.0,79.0,3.5,18.1,554.0,946.57,732.77
2018,8,17,16,15,821.5,76.5,3.45,17.9,504.5,929.24,723.3
2018,8,17,16,30,800.0,74.0,3.4,17.7,455.0,897.99,703.87
2018,8,17,16,45,770.5,70.5,3.3,17.5,402.5,855.2,675.6
2018,8,17,17,0,741.0,67.0,3.2,17.3,350.0,810.4,645.26
2018,8,17,17,15,699.0,62.5,3.1,17.05,297.5,751.2,603.34
2018,8,17,17,30,657.0,58.0,3.0,16.8,245.0,691.24,559.17
2018,8,17,17,45,593.0,52.0,2.85,16.55,194.5,617.68,502.0
2018,8,17,18,0,529.0,46.0,2.7,16.3,144.0,539.78,438.3
2018,8,17,18,15,428.5,37.5,2.6,16.1,100.5,432.39,347.43
2018,8,17,18,30,328.0,29.0,2.5,15.9,57.0,330.22,236.98
2018,8,17,18,45,187.5,17.5,2.4,15.7,31.0,147.74,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.5,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.45,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,15,19.0,3.0,1.7,13.6,3.0,0.0,0.0
2018,8,18,5,30,38.0,6.0,1.7,13.9,6.0,5.12,0.0
2018,8,18,5,45,156.0,19.0,1.75,14.2,32.0,14.86,0.0
2018,8,18,6,0,274.0,32.0,1.8,14.5,58.0,26.48,15.84
2018,8,18,6,15,358.0,43.5,1.7,14.8,99.5,35.32,25.14
2018,8,18,6,30,442.0,55.0,1.6,15.1,141.0,43.93,33.25
2018,8,18,6,45,488.5,66.0,1.5,15.35,187.5,51.64,40.35
2018,8,18,7,0,535.0,77.0,1.4,15.6,234.0,59.04,46.96
2018,8,18,7,15,571.5,85.5,1.4,15.9,283.0,64.1,51.33
2018,8,18,7,30,608.0,94.0,1.4,16.2,332.0,68.95,55.38
2018,8,18,7,45,638.0,102.0,1.35,16.55,382.5,73.13,58.76
2018,8,18,8,0,668.0,110.0,1.3,16.9,433.0,77.08,61.89
2018,8,18,8,15,734.0,105.0,1.35,17.2,495.0,72.76,57.86
2018,8,18,8,30,800.0,100.0,1.4,17.5,557.0,75.54,59.99
2018,8,18,8,45,796.0,110.5,1.45,17.8,596.5,80.98,64.37
2018,8,18,9,0,792.0,121.0,1.5,18.1,636.0,86.0,68.37
2018,8,18,9,15,776.5,136.0,1.55,18.35,668.0,95.6,76.24
2018,8,18,9,30,761.0,151.0,1.6,18.6,700.0,143.72,85.46
2018,8,18,9,45,771.0,156.5,1.7,18.85,736.5,205.33,126.25
2018,8,18,10,0,781.0,162.0,1.8,19.1,773.0,259.45,168.43
2018,8,18,10,15,780.0,170.0,1.9,19.25,799.5,313.64,214.47
2018,8,18,10,30,779.0,178.0,2.0,19.4,826.0,367.6,261.2
2018,8,18,10,45,799.0,174.0,2.1,19.55,854.5,420.42,306.37
2018,8,18,11,0,819.0,170.0,2.2,19.7,883.0,474.71,352.04
2018,8,18,11,15,781.5,189.5,2.3,19.75,879.0,520.02,390.54
2018,8,18,11,30,744.0,209.0,2.4,19.8,875.0,560.17,423.89
2018,8,18,11,45,742.0,212.0,2.5,19.85,881.0,606.09,460.42
2018,8,18,12,0,740.0,215.0,2.6,19.9,887.0,650.66,495.08
2018,8,18,12,15,722.5,224.5,2.75,19.85,880.5,688.58,524.53
2018,8,18,12,30,705.0,234.0,2.9,19.8,874.0,723.7,551.46
2018,8,18,12,45,738.0,215.0,3.0,19.75,879.5,769.49,586.33
2018,8,18,13,0,771.0,196.0,3.1,19.7,885.0,809.1,616.68
2018,8,18,13,15,793.0,183.0,3.2,19.6,880.5,849.37,646.53
2018,8,18,13,30,815.0,170.0,3.3,19.5,876.0,887.76,674.18
2018,8,18,13,45,808.0,168.0,3.35,19.4,852.0,908.64,689.5
2018,8,18,14,0,801.0,166.0,3.4,19.3,828.0,926.13,702.76
2018,8,18,14,15,826.5,149.0,3.45,19.15,810.5,955.58,724.53
2018,8,18,14,30,852.0,132.0,3.5,19.0,793.0,981.73,744.07
2018,8,18,14,45,839.0,131.0,3.5,18.9,756.0,984.63,747.47
2018,8,18,15,0,826.0,130.0,3.5,18.8,719.0,983.82,748.71
2018,8,18,15,15,811.5,126.5,3.5,18.8,676.5,975.1,744.45
2018,8,18,15,30,797.0,123.0,3.5,18.8,634.0,962.77,737.92
2018,8,18,15,45,774.5,120.0,3.45,18.45,586.0,939.6,724.61
2018,8,18,16,0,752.0,117.0,3.4,18.1,538.0,920.72,714.38
2018,8,18,16,15,704.0,116.5,3.35,17.85,482.0,870.17,681.33
2018,8,18,16,30,656.0,116.0,3.3,17.6,426.0,817.42,646.32
2018,8,18,16,45,620.5,108.0,3.25,17.4,374.0,765.83,611.25
2018,8,18,17,0,585.0,100.0,3.2,17.2,322.0,712.72,574.09
2018,8,18,17,15,546.5,90.0,3.15,16.9,272.5,653.41,531.18
2018,8,18,17,30,508.0,80.0,3.1,16.6,223.0,593.59,486.09
2018,8,18,17,45,439.5,69.5,3.0,16.35,174.5,507.43,417.82
2018,8,18,18,0,371.0,59.0,2.9,16.1,126.0,422.26,347.27
2018,8,18,18,15,278.5,44.5,2.85,15.85,85.5,321.04,259.71
2018,8,18,18,30,186.0,30.0,2.8,15.6,45.0,223.47,154.28
2018,8,18,18,45,102.0,16.5,2.75,15.35,24.0,86.13,0.0
2018,8,18,19,0,18.0,3.0,2.7,15.1,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.95,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,5,15,8.0,1.5,2.4,13.2,1.5,0.0,0.0
2018,8,19,5,30,16.0,3.0,2.5,13.5,3.0,2.56,0.0
2018,8,19,5,45,75.5,15.5,2.6,13.8,21.5,13.23,0.0
2018,8,19,6,0,135.0,28.0,2.7,14.1,40.0,21.55,11.65
2018,8,19,6,15,200.5,42.0,2.65,14.3,73.5,31.95,22.21
2018,8,19,6,30,266.0,56.0,2.6,14.5,107.0,42.11,31.69
2018,8,19,6,45,202.0,74.5,2.55,14.7,120.0,56.31,44.57
2018,8,19,7,0,138.0,93.0,2.5,14.9,133.0,71.06,57.73
2018,8,19,7,15,114.0,110.5,2.45,15.1,148.0,82.96,68.12
2018,8,19,7,30,90.0,128.0,2.4,15.3,163.0,94.44,77.96
2018,8,19,7,45,69.0,142.0,2.35,15.45,171.0,107.84,89.32
2018,8,19,8,0,48.0,156.0,2.3,15.6,179.0,117.41,97.2
2018,8,19,8,15,125.5,171.5,2.3,15.8,241.0,122.71,101.33
2018,8,19,8,30,203.0,187.0,2.3,16.0,303.0,123.88,101.91
2018,8,19,8,45,219.5,199.0,2.3,16.15,333.5,129.8,106.57
2018,8,19,9,0,236.0,211.0,2.3,16.3,364.0,135.44,110.97
2018,8,19,9,15,216.5,232.0,2.35,16.45,379.5,145.3,118.92
2018,8,19,9,30,197.0,253.0,2.4,16.6,395.0,173.41,129.24
2018,8,19,9,45,166.0,278.0,2.45,16.75,401.5,213.45,160.03
2018,8,19,10,0,135.0,303.0,2.5,16.9,408.0,237.31,179.78
2018,8,19,10,15,212.0,304.5,2.55,17.05,477.0,260.35,195.45
2018,8,19,10,30,289.0,306.0,2.6,17.2,546.0,304.11,228.65
2018,8,19,10,45,335.5,296.0,2.65,17.3,582.0,331.11,250.66
2018,8,19,11,0,382.0,286.0,2.7,17.4,618.0,370.56,282.7
2018,8,19,11,15,431.0,263.5,2.7,17.45,644.0,406.5,312.22
2018,8,19,11,30,480.0,241.0,2.7,17.5,670.0,443.78,342.83
2018,8,19,11,45,495.5,233.5,2.75,17.6,679.5,479.23,371.66
2018,8,19,12,0,511.0,226.0,2.8,17.7,689.0,515.08,400.36
2018,8,19,12,15,576.5,211.5,2.85,17.7,733.5,578.91,449.93
2018,8,19,12,30,642.0,197.0,2.9,17.7,778.0,646.37,501.42
2018,8,19,12,45,594.0,208.0,2.95,17.7,741.5,653.55,507.13
2018,8,19,13,0,546.0,219.0,3.0,17.7,705.0,655.68,509.21
2018,8,19,13,15,498.0,229.0,3.1,17.65,666.5,652.0,507.15
2018,8,19,13,30,450.0,239.0,3.2,17.6,628.0,638.82,498.08
2018,8,19,13,45,446.0,249.0,3.25,17.55,625.5,665.14,518.2
2018,8,19,14,0,442.0,259.0,3.3,17.5,623.0,689.87,536.87
2018,8,19,14,15,670.0,186.0,3.4,17.35,715.0,853.23,659.85
2018,8,19,14,30,898.0,113.0,3.5,17.2,807.0,992.83,757.8
2018,8,19,14,45,828.0,130.5,3.6,17.05,746.5,972.57,745.17
2018,8,19,15,0,758.0,148.0,3.7,16.9,686.0,943.09,727.47
2018,8,19,15,15,737.0,141.5,3.7,16.9,639.0,924.55,716.4
2018,8,19,15,30,716.0,135.0,3.7,16.9,592.0,902.53,702.82
2018,8,19,15,45,503.5,160.0,3.8,16.55,469.5,713.17,568.63
2018,8,19,16,0,291.0,185.0,3.9,16.2,347.0,511.66,415.11
2018,8,19,16,15,519.5,139.0,3.95,16.0,395.5,704.73,570.02
2018,8,19,16,30,748.0,93.0,4.0,15.8,444.0,876.12,698.65
2018,8,19,16,45,688.5,92.0,4.0,15.6,385.5,809.46,651.06
2018,8,19,17,0,629.0,91.0,4.0,15.4,327.0,741.82,603.08
2018,8,19,17,15,522.0,87.5,3.95,15.1,263.0,627.29,517.15
2018,8,19,17,30,415.0,84.0,3.9,14.8,199.0,509.69,425.33
2018,8,19,17,45,340.5,71.0,3.9,14.55,152.0,420.19,352.39
2018,8,19,18,0,266.0,58.0,3.9,14.3,105.0,334.53,278.8
2018,8,19,18,15,230.5,43.5,3.8,14.15,74.5,282.05,229.57
2018,8,19,18,30,195.0,29.0,3.7,14.0,44.0,226.27,149.61
2018,8,19,18,45,104.0,15.5,3.65,13.85,23.0,86.48,0.0
2018,8,19,19,0,13.0,2.0,3.6,13.7,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.55,13.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,5,15,8.5,1.5,2.7,13.5,1.5,0.0,0.0
2018,8,20,5,30,17.0,3.0,2.8,13.7,3.0,2.56,0.0
2018,8,20,5,45,64.0,12.0,2.9,13.95,17.0,10.24,0.0
2018,8,20,6,0,111.0,21.0,3.0,14.2,31.0,16.19,7.16
2018,8,20,6,15,178.5,35.0,2.95,14.35,63.5,26.68,17.59
2018,8,20,6,30,246.0,49.0,2.9,14.5,96.0,36.93,27.1
