Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,45,145.0,40.0,2.9,14.65,70.0,29.4,20.64
2018,8,20,7,0,44.0,31.0,2.9,14.8,44.0,25.87,17.55
2018,8,20,7,15,22.0,32.5,2.8,14.95,39.0,26.78,18.34
2018,8,20,7,30,0.0,34.0,2.7,15.1,34.0,28.07,19.43
2018,8,20,7,45,0.0,41.5,2.65,15.3,41.5,34.31,24.88
2018,8,20,8,0,0.0,49.0,2.6,15.5,49.0,40.56,30.27
2018,8,20,8,15,0.0,61.5,2.55,15.7,61.5,51.0,39.27
2018,8,20,8,30,0.0,74.0,2.5,15.9,74.0,61.46,48.2
2018,8,20,8,45,0.0,87.0,2.5,16.05,87.0,72.36,57.45
2018,8,20,9,0,0.0,100.0,2.5,16.2,100.0,82.94,66.33
2018,8,20,9,15,0.0,116.0,2.5,16.3,116.0,95.41,76.78
2018,8,20,9,30,0.0,132.0,2.5,16.4,132.0,107.96,83.35
2018,8,20,9,45,1.5,146.5,2.55,16.55,147.5,119.63,92.5
2018,8,20,10,0,3.0,161.0,2.6,16.7,163.0,131.57,101.82
2018,8,20,10,15,5.0,176.5,2.65,16.75,180.5,144.68,112.09
2018,8,20,10,30,7.0,192.0,2.7,16.8,198.0,158.16,122.65
2018,8,20,10,45,8.0,199.0,2.75,16.85,206.0,165.06,128.0
2018,8,20,11,0,9.0,206.0,2.8,16.9,214.0,172.13,133.51
2018,8,20,11,15,9.0,203.0,2.9,16.9,211.0,170.95,132.56
2018,8,20,11,30,9.0,200.0,3.0,16.9,208.0,169.68,131.57
2018,8,20,11,45,10.5,223.0,3.05,16.9,232.5,190.29,147.9
2018,8,20,12,0,12.0,246.0,3.1,16.9,257.0,211.36,164.49
2018,8,20,12,15,12.0,245.0,3.15,16.85,256.0,212.09,165.12
2018,8,20,12,30,12.0,244.0,3.2,16.8,255.0,212.75,165.76
2018,8,20,12,45,16.5,264.5,3.3,16.75,279.5,234.96,183.46
2018,8,20,13,0,21.0,285.0,3.4,16.7,304.0,265.62,207.7
2018,8,20,13,15,28.0,310.0,3.45,16.65,334.5,297.98,233.21
2018,8,20,13,30,35.0,335.0,3.5,16.6,365.0,331.93,259.87
2018,8,20,13,45,77.5,305.5,3.55,16.55,370.0,346.89,273.42
2018,8,20,14,0,120.0,276.0,3.6,16.5,375.0,378.53,299.96
2018,8,20,14,15,391.5,217.5,3.65,16.4,522.0,615.75,488.45
2018,8,20,14,30,663.0,159.0,3.7,16.3,669.0,834.78,652.58
2018,8,20,14,45,656.5,153.0,3.7,16.2,637.5,836.53,653.68
2018,8,20,15,0,650.0,147.0,3.7,16.1,606.0,835.18,654.31
2018,8,20,15,15,638.0,138.0,3.7,16.1,566.0,821.79,646.18
2018,8,20,15,30,626.0,129.0,3.7,16.1,526.0,805.26,635.94
2018,8,20,15,45,643.0,119.5,3.8,15.85,500.5,813.82,645.18
2018,8,20,16,0,660.0,110.0,3.9,15.6,475.0,819.28,652.15
2018,8,20,16,15,569.5,113.5,3.95,15.4,407.5,733.15,590.92
2018,8,20,16,30,479.0,117.0,4.0,15.2,340.0,634.34,518.71
2018,8,20,16,45,492.5,108.0,4.0,15.0,313.5,631.56,519.15
2018,8,20,17,0,506.0,99.0,4.0,14.8,287.0,636.17,524.57
2018,8,20,17,15,515.0,84.5,4.0,14.55,250.0,616.46,510.52
2018,8,20,17,30,524.0,70.0,4.0,14.3,213.0,594.0,493.25
2018,8,20,17,45,471.5,60.5,4.0,14.05,168.0,522.83,435.4
2018,8,20,18,0,419.0,51.0,4.0,13.8,123.0,453.01,375.69
2018,8,20,18,15,267.0,38.0,3.95,13.65,78.0,301.03,244.85
2018,8,20,18,30,115.0,25.0,3.9,13.5,33.0,156.78,94.64
2018,8,20,18,45,63.5,13.0,3.85,13.4,17.0,55.69,0.0
2018,8,20,19,0,12.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,8,20,19,15,6.0,0.5,3.75,13.3,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.7,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.9,5.0,4.27,0.0
2018,8,21,6,0,0.0,8.0,2.9,14.0,8.0,6.57,0.0
2018,8,21,6,15,6.0,15.0,2.85,14.1,16.0,12.68,5.39
2018,8,21,6,30,12.0,22.0,2.8,14.2,24.0,18.66,10.93
2018,8,21,6,45,6.0,28.5,2.7,14.35,29.5,23.54,15.44
2018,8,21,7,0,0.0,35.0,2.6,14.5,35.0,28.88,20.28
2018,8,21,7,15,0.0,44.0,2.5,14.65,44.0,36.36,26.94
2018,8,21,7,30,0.0,53.0,2.4,14.8,53.0,43.86,33.52
2018,8,21,7,45,0.0,61.0,2.3,15.0,61.0,50.53,39.28
2018,8,21,8,0,0.0,69.0,2.2,15.2,69.0,57.23,44.99
2018,8,21,8,15,0.0,83.0,2.2,15.4,83.0,68.95,55.02
2018,8,21,8,30,0.0,97.0,2.2,15.6,97.0,80.28,64.61
2018,8,21,8,45,0.5,126.0,2.15,15.8,126.5,102.54,83.5
2018,8,21,9,0,1.0,155.0,2.1,16.0,156.0,124.21,101.61
2018,8,21,9,15,5.5,185.5,2.1,16.15,189.5,146.45,120.04
2018,8,21,9,30,10.0,216.0,2.1,16.3,223.0,169.89,132.88
2018,8,21,9,45,13.5,237.5,2.15,16.5,247.5,187.76,146.42
2018,8,21,10,0,17.0,259.0,2.2,16.7,272.0,206.3,160.52
2018,8,21,10,15,19.0,275.5,2.25,16.8,290.5,221.57,172.21
2018,8,21,10,30,21.0,292.0,2.3,16.9,309.0,237.29,184.27
2018,8,21,10,45,24.0,311.0,2.35,17.0,331.0,247.48,192.01
2018,8,21,11,0,27.0,330.0,2.4,17.1,353.0,267.6,207.51
2018,8,21,11,15,22.5,312.5,2.45,17.15,332.0,262.96,203.95
2018,8,21,11,30,18.0,295.0,2.5,17.2,311.0,249.99,193.96
2018,8,21,11,45,17.5,293.5,2.55,17.3,309.0,251.05,194.81
2018,8,21,12,0,17.0,292.0,2.6,17.4,307.0,251.94,195.49
2018,8,21,12,15,16.5,288.0,2.65,17.4,302.5,250.6,194.55
2018,8,21,12,30,16.0,284.0,2.7,17.4,298.0,249.07,193.48
2018,8,21,12,45,15.5,279.0,2.75,17.35,292.5,246.5,191.66
2018,8,21,13,0,15.0,274.0,2.8,17.3,287.0,243.73,189.71
2018,8,21,13,15,14.0,263.5,2.8,17.3,275.5,235.59,183.52
2018,8,21,13,30,13.0,253.0,2.8,17.3,264.0,227.14,177.1
2018,8,21,13,45,24.0,249.5,2.85,17.3,269.5,246.34,192.83
2018,8,21,14,0,35.0,246.0,2.9,17.3,275.0,256.21,201.26
2018,8,21,14,15,142.0,249.5,2.9,17.2,359.5,379.51,301.13
2018,8,21,14,30,249.0,253.0,2.9,17.1,444.0,509.75,403.26
2018,8,21,14,45,262.0,249.5,2.9,17.0,442.0,527.72,417.46
2018,8,21,15,0,275.0,246.0,2.9,16.9,440.0,544.93,431.77
2018,8,21,15,15,193.5,234.5,2.9,16.9,367.0,458.91,365.51
2018,8,21,15,30,112.0,223.0,2.9,16.9,294.0,349.81,280.24
2018,8,21,15,45,82.0,208.0,2.95,16.65,258.0,287.23,231.56
2018,8,21,16,0,52.0,193.0,3.0,16.4,222.0,244.55,197.42
2018,8,21,16,15,71.0,188.5,2.95,16.25,224.0,262.61,213.63
2018,8,21,16,30,90.0,184.0,2.9,16.1,226.0,281.26,230.16
2018,8,21,16,45,160.5,166.0,2.9,15.95,229.5,350.33,289.01
2018,8,21,17,0,231.0,148.0,2.9,15.8,233.0,415.82,343.97
2018,8,21,17,15,234.0,129.5,2.9,15.65,204.0,395.09,328.13
2018,8,21,17,30,237.0,111.0,2.9,15.5,175.0,373.34,310.96
2018,8,21,17,45,192.0,87.5,2.9,15.35,132.0,301.45,250.8
2018,8,21,18,0,147.0,64.0,2.9,15.2,89.0,230.32,189.55
2018,8,21,18,15,101.0,41.5,2.9,15.15,56.0,160.53,127.2
2018,8,21,18,30,55.0,19.0,2.9,15.1,23.0,81.13,40.73
2018,8,21,18,45,28.5,10.0,2.9,15.05,12.0,28.49,0.0
2018,8,21,19,0,2.0,1.0,2.9,15.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,15.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.0,1.35,14.75,7.0,5.97,0.0
2018,8,22,6,0,0.0,13.0,1.4,14.9,13.0,10.7,2.5
2018,8,22,6,15,0.0,24.5,1.4,15.0,24.5,20.21,11.88
2018,8,22,6,30,0.0,36.0,1.4,15.1,36.0,29.74,20.68
2018,8,22,6,45,0.0,45.5,1.4,15.2,45.5,37.63,27.93
2018,8,22,7,0,0.0,55.0,1.4,15.3,55.0,45.53,35.05
2018,8,22,7,15,0.0,59.5,1.4,15.45,59.5,49.27,38.33
2018,8,22,7,30,0.0,64.0,1.4,15.6,64.0,53.03,41.53
2018,8,22,7,45,0.0,71.5,1.4,15.7,71.5,59.3,46.89
2018,8,22,8,0,0.0,79.0,1.4,15.8,79.0,65.58,52.19
2018,8,22,8,15,0.0,87.5,1.45,15.95,87.5,72.69,58.15
2018,8,22,8,30,0.0,96.0,1.5,16.1,96.0,79.5,63.79
2018,8,22,8,45,0.0,96.0,1.5,16.25,96.0,79.68,63.69
2018,8,22,9,0,0.0,96.0,1.5,16.4,96.0,79.8,63.57
2018,8,22,9,15,0.0,110.5,1.6,16.6,110.5,91.17,73.06
2018,8,22,9,30,0.0,125.0,1.7,16.8,125.0,102.57,78.81
2018,8,22,9,45,1.0,142.0,1.75,16.95,143.0,116.09,89.47
2018,8,22,10,0,2.0,159.0,1.8,17.1,161.0,129.81,100.21
2018,8,22,10,15,4.0,170.0,1.85,17.25,173.5,139.39,107.57
2018,8,22,10,30,6.0,181.0,1.9,17.4,186.0,149.31,115.22
2018,8,22,10,45,7.5,198.0,2.0,17.55,204.5,164.05,126.73
2018,8,22,11,0,9.0,215.0,2.1,17.7,223.0,179.14,138.48
2018,8,22,11,15,10.5,228.0,2.15,17.75,237.5,191.44,148.05
2018,8,22,11,30,12.0,241.0,2.2,17.8,252.0,204.06,157.88
2018,8,22,11,45,14.5,265.5,2.3,17.9,278.5,226.85,175.61
2018,8,22,12,0,17.0,290.0,2.4,18.0,305.0,250.29,193.75
2018,8,22,12,15,24.0,317.0,2.5,18.05,338.5,282.26,218.51
2018,8,22,12,30,31.0,344.0,2.6,18.1,372.0,314.99,243.73
2018,8,22,12,45,46.5,370.5,2.65,18.1,412.0,355.4,274.87
2018,8,22,13,0,62.0,397.0,2.7,18.1,452.0,398.22,307.65
2018,8,22,13,15,76.5,396.5,2.8,18.05,463.0,417.69,323.06
2018,8,22,13,30,91.0,396.0,2.9,18.0,474.0,437.98,339.27
2018,8,22,13,45,164.5,374.0,3.0,17.95,510.0,505.72,392.76
2018,8,22,14,0,238.0,352.0,3.1,17.9,546.0,578.64,449.38
2018,8,22,14,15,532.0,245.5,3.15,17.8,657.5,775.86,601.14
2018,8,22,14,30,826.0,139.0,3.2,17.7,769.0,961.04,733.54
2018,8,22,14,45,817.0,135.0,3.25,17.6,733.0,964.2,736.08
2018,8,22,15,0,808.0,131.0,3.3,17.5,697.0,963.7,737.91
2018,8,22,15,15,792.0,128.0,3.3,17.5,654.5,953.81,732.82
2018,8,22,15,30,776.0,125.0,3.3,17.5,612.0,940.36,725.46
2018,8,22,15,45,756.0,121.0,3.35,17.1,565.5,925.73,718.83
2018,8,22,16,0,736.0,117.0,3.4,16.7,519.0,901.16,705.19
2018,8,22,16,15,709.0,112.0,3.4,16.5,469.0,865.64,682.75
2018,8,22,16,30,682.0,107.0,3.4,16.3,419.0,827.61,658.2
2018,8,22,16,45,644.5,100.5,3.4,16.05,366.5,775.57,622.85
2018,8,22,17,0,607.0,94.0,3.4,15.8,314.0,722.02,585.37
2018,8,22,17,15,539.0,86.5,3.4,15.55,259.0,638.57,523.49
2018,8,22,17,30,471.0,79.0,3.4,15.3,204.0,555.78,459.6
2018,8,22,17,45,298.5,65.5,3.35,15.05,138.5,375.78,313.71
2018,8,22,18,0,126.0,52.0,3.3,14.8,73.0,191.59,157.55
2018,8,22,18,15,111.0,37.0,3.2,14.65,50.5,159.76,126.57
2018,8,22,18,30,96.0,22.0,3.1,14.5,28.0,133.37,57.91
2018,8,22,18,45,49.0,11.0,3.05,14.4,14.0,43.59,0.0
2018,8,22,19,0,2.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,22,19,15,1.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,14.35,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,14.5,2.0,0.0,0.0
2018,8,23,5,45,2.0,11.0,2.9,14.7,11.0,9.39,0.0
2018,8,23,6,0,0.0,20.0,3.0,14.9,20.0,16.51,6.61
2018,8,23,6,15,1.0,38.5,2.95,15.0,38.5,31.19,21.29
2018,8,23,6,30,2.0,57.0,2.9,15.1,57.0,45.57,34.54
2018,8,23,6,45,6.5,77.0,2.85,15.2,78.5,60.9,48.47
2018,8,23,7,0,11.0,97.0,2.8,15.3,100.0,76.12,62.08
2018,8,23,7,15,7.0,109.0,2.75,15.45,111.0,85.78,70.53
2018,8,23,7,30,3.0,121.0,2.7,15.6,122.0,95.33,78.69
2018,8,23,7,45,3.0,135.5,2.65,15.7,136.5,106.53,88.16
2018,8,23,8,0,3.0,150.0,2.6,15.8,151.0,117.63,97.42
2018,8,23,8,15,7.5,169.0,2.55,15.95,173.0,131.74,109.12
2018,8,23,8,30,12.0,188.0,2.5,16.1,195.0,145.7,120.56
2018,8,23,8,45,13.5,201.5,2.45,16.25,210.0,155.83,128.66
2018,8,23,9,0,15.0,215.0,2.4,16.4,225.0,165.84,136.6
2018,8,23,9,15,18.5,237.0,2.4,16.55,250.0,181.31,149.08
2018,8,23,9,30,22.0,259.0,2.4,16.7,275.0,199.58,156.0
2018,8,23,9,45,23.0,272.0,2.4,16.8,289.5,212.47,165.46
2018,8,23,10,0,24.0,285.0,2.4,16.9,304.0,225.55,175.3
2018,8,23,10,15,28.5,305.0,2.45,17.0,328.0,233.43,181.06
2018,8,23,10,30,33.0,325.0,2.5,17.1,352.0,254.01,196.9
2018,8,23,10,45,40.0,348.5,2.55,17.15,382.0,278.99,216.11
2018,8,23,11,0,47.0,372.0,2.6,17.2,412.0,305.52,236.48
2018,8,23,11,15,42.0,369.5,2.6,17.25,406.0,309.22,239.39
2018,8,23,11,30,37.0,367.0,2.6,17.3,400.0,312.06,241.64
2018,8,23,11,45,68.0,377.0,2.65,17.35,438.0,344.5,266.81
2018,8,23,12,0,99.0,387.0,2.7,17.4,476.0,382.11,295.88
2018,8,23,12,15,179.0,392.0,2.75,17.4,552.5,451.77,349.84
2018,8,23,12,30,259.0,397.0,2.8,17.4,629.0,533.33,411.99
2018,8,23,12,45,450.0,335.5,2.85,17.45,733.5,652.03,502.75
2018,8,23,13,0,641.0,274.0,2.9,17.5,838.0,777.51,596.34
2018,8,23,13,15,658.5,262.5,3.0,17.45,832.5,813.36,622.92
2018,8,23,13,30,676.0,251.0,3.1,17.4,827.0,847.46,648.88
2018,8,23,13,45,675.0,244.5,3.15,17.4,806.0,867.75,664.39
2018,8,23,14,0,674.0,238.0,3.2,17.4,785.0,885.01,677.93
2018,8,23,14,15,664.5,232.5,3.25,17.3,755.0,892.2,684.67
2018,8,23,14,30,655.0,227.0,3.3,17.2,725.0,895.95,689.17
2018,8,23,14,45,643.0,219.5,3.4,17.15,688.5,891.9,688.57
2018,8,23,15,0,631.0,212.0,3.5,17.1,652.0,884.39,685.68
2018,8,23,15,15,612.5,204.5,3.5,17.1,610.0,867.12,675.16
2018,8,23,15,30,594.0,197.0,3.5,17.1,568.0,839.9,657.66
2018,8,23,15,45,572.5,188.0,3.6,16.8,523.0,812.43,641.16
2018,8,23,16,0,551.0,179.0,3.7,16.5,478.0,782.47,622.61
2018,8,23,16,15,525.5,167.0,3.8,16.25,430.0,742.82,596.43
2018,8,23,16,30,500.0,155.0,3.9,16.0,382.0,701.31,568.25
2018,8,23,16,45,466.0,142.0,3.95,15.8,333.0,649.03,530.7
2018,8,23,17,0,432.0,129.0,4.0,15.6,284.0,595.95,491.42
2018,8,23,17,15,383.0,113.5,4.05,15.35,234.5,525.83,437.15
2018,8,23,17,30,334.0,98.0,4.1,15.1,185.0,456.62,381.52
2018,8,23,17,45,269.5,79.0,4.15,14.9,139.0,353.6,296.19
2018,8,23,18,0,205.0,60.0,4.2,14.7,93.0,271.77,225.07
2018,8,23,18,15,135.0,40.0,4.2,14.55,58.5,186.62,147.6
2018,8,23,18,30,65.0,20.0,4.2,14.4,24.0,90.54,25.62
2018,8,23,18,45,32.5,10.0,4.15,14.25,12.0,31.15,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.65,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,3.6,13.75,10.0,8.54,0.0
2018,8,24,6,0,0.0,19.0,3.6,13.8,19.0,15.68,5.69
2018,8,24,6,15,0.5,37.0,3.55,13.95,37.0,30.05,20.35
2018,8,24,6,30,1.0,55.0,3.5,14.1,55.0,44.09,33.35
2018,8,24,6,45,10.0,77.0,3.4,14.2,79.5,60.84,48.6
2018,8,24,7,0,19.0,99.0,3.3,14.3,104.0,77.43,63.49
2018,8,24,7,15,15.0,112.5,3.25,14.45,117.0,88.14,72.9
2018,8,24,7,30,11.0,126.0,3.2,14.6,130.0,98.74,82.02
2018,8,24,7,45,7.5,137.5,3.1,14.8,140.5,107.88,89.69
2018,8,24,8,0,4.0,149.0,3.0,15.0,151.0,116.91,97.14
2018,8,24,8,15,9.0,170.5,2.95,15.2,175.5,132.7,110.33
2018,8,24,8,30,14.0,192.0,2.9,15.4,200.0,148.31,123.2
2018,8,24,8,45,20.5,216.0,2.85,15.6,228.5,165.36,137.15
2018,8,24,9,0,27.0,240.0,2.8,15.8,257.0,170.17,140.66
2018,8,24,9,15,32.5,263.0,2.8,16.0,285.0,183.76,151.58
2018,8,24,9,30,38.0,286.0,2.8,16.2,313.0,203.2,158.8
2018,8,24,9,45,46.0,309.0,2.8,16.4,343.5,224.95,174.72
2018,8,24,10,0,54.0,332.0,2.8,16.6,374.0,248.24,192.17
2018,8,24,10,15,84.0,359.5,2.85,16.7,427.0,281.3,216.74
2018,8,24,10,30,114.0,387.0,2.9,16.8,480.0,309.52,237.95
2018,8,24,10,45,209.5,384.5,2.95,16.95,561.5,356.8,272.94
2018,8,24,11,0,305.0,382.0,3.0,17.1,643.0,407.4,311.52
2018,8,24,11,15,475.0,323.5,3.1,17.15,738.0,468.13,358.62
2018,8,24,11,30,645.0,265.0,3.2,17.2,833.0,546.25,419.78
2018,8,24,11,45,681.0,253.5,3.25,17.3,857.5,599.32,461.75
2018,8,24,12,0,717.0,242.0,3.3,17.4,882.0,654.24,504.54
2018,8,24,12,15,721.0,239.0,3.45,17.4,882.0,696.06,537.44
2018,8,24,12,30,725.0,236.0,3.6,17.4,882.0,736.38,568.85
2018,8,24,12,45,728.0,231.5,3.7,17.4,875.0,772.89,596.95
2018,8,24,13,0,731.0,227.0,3.8,17.4,868.0,807.25,623.24
2018,8,24,13,15,724.5,226.0,3.9,17.35,851.5,834.61,644.29
2018,8,24,13,30,718.0,225.0,4.0,17.3,835.0,858.96,663.15
2018,8,24,13,45,708.0,223.5,4.05,17.2,810.5,876.62,677.1
2018,8,24,14,0,698.0,222.0,4.1,17.1,786.0,890.9,688.73
2018,8,24,14,15,684.5,219.0,4.2,17.0,755.0,897.05,694.95
2018,8,24,14,30,671.0,216.0,4.3,16.9,724.0,899.63,698.68
2018,8,24,14,45,653.0,213.0,4.35,16.8,687.0,894.34,696.89
2018,8,24,15,0,635.0,210.0,4.4,16.7,650.0,885.49,692.74
2018,8,24,15,15,602.0,205.5,4.4,16.7,602.0,850.06,668.9
2018,8,24,15,30,569.0,201.0,4.4,16.7,554.0,819.15,648.08
2018,8,24,15,45,504.5,196.5,4.45,16.35,491.5,754.67,602.84
2018,8,24,16,0,440.0,192.0,4.5,16.0,429.0,688.31,555.22
2018,8,24,16,15,416.5,178.5,4.5,15.75,385.5,650.06,528.62
2018,8,24,16,30,393.0,165.0,4.5,15.5,342.0,610.24,500.14
2018,8,24,16,45,376.5,148.5,4.5,15.3,301.0,572.14,472.51
2018,8,24,17,0,360.0,132.0,4.5,15.1,260.0,532.77,443.08
2018,8,24,17,15,337.5,115.0,4.45,14.9,219.5,486.42,406.78
2018,8,24,17,30,315.0,98.0,4.4,14.7,179.0,439.72,368.73
2018,8,24,17,45,260.5,78.5,4.35,14.45,135.0,345.67,290.06
2018,8,24,18,0,206.0,59.0,4.3,14.2,91.0,271.62,225.04
2018,8,24,18,15,139.5,39.0,4.25,14.1,57.0,189.44,148.88
2018,8,24,18,30,73.0,19.0,4.2,14.0,23.0,93.86,9.0
2018,8,24,18,45,36.5,9.5,4.1,13.9,11.5,33.43,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,25,5,15,4.0,1.0,2.3,12.45,1.0,0.0,0.0
2018,8,25,5,30,8.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,8,25,5,45,54.0,12.5,2.45,13.0,16.5,10.67,0.0
2018,8,25,6,0,100.0,23.0,2.5,13.3,31.0,17.73,6.73
2018,8,25,6,15,189.5,38.5,2.45,13.5,67.0,29.42,19.81
2018,8,25,6,30,279.0,54.0,2.4,13.7,103.0,40.87,30.56
2018,8,25,6,45,163.5,60.5,2.4,13.9,91.5,46.37,35.8
2018,8,25,7,0,48.0,67.0,2.4,14.1,80.0,54.34,43.04
2018,8,25,7,15,24.0,64.0,2.35,14.35,70.5,52.52,41.38
2018,8,25,7,30,0.0,61.0,2.3,14.6,61.0,50.52,39.49
2018,8,25,7,45,0.5,77.0,2.25,14.85,77.0,63.9,51.14
2018,8,25,8,0,1.0,93.0,2.2,15.1,93.0,76.56,61.99
2018,8,25,8,15,0.5,109.0,2.15,15.35,109.0,89.01,72.53
2018,8,25,8,30,0.0,125.0,2.1,15.6,125.0,101.32,82.81
2018,8,25,8,45,2.0,151.0,2.05,15.85,152.5,120.74,99.08
2018,8,25,9,0,4.0,177.0,2.0,16.1,180.0,139.75,114.78
2018,8,25,9,15,26.5,214.0,1.95,16.3,233.0,155.59,127.66
2018,8,25,9,30,49.0,251.0,1.9,16.5,286.0,183.67,142.57
2018,8,25,9,45,104.5,277.0,1.85,16.65,356.0,202.92,154.32
2018,8,25,10,0,160.0,303.0,1.8,16.8,426.0,240.41,180.88
2018,8,25,10,15,268.5,293.0,1.8,17.0,508.5,265.44,196.76
2018,8,25,10,30,377.0,283.0,1.8,17.2,591.0,306.42,226.98
2018,8,25,10,45,399.5,296.5,1.85,17.35,630.5,352.63,264.48
2018,8,25,11,0,422.0,310.0,1.9,17.5,670.0,401.68,303.83
2018,8,25,11,15,376.0,335.0,2.0,17.6,660.0,429.3,327.26
2018,8,25,11,30,330.0,360.0,2.1,17.7,650.0,454.84,348.17
2018,8,25,11,45,360.0,346.0,2.15,17.85,664.5,486.7,373.4
2018,8,25,12,0,390.0,332.0,2.2,18.0,679.0,522.18,401.1
2018,8,25,12,15,438.5,305.5,2.4,18.0,695.5,561.28,432.34
2018,8,25,12,30,487.0,279.0,2.6,18.0,712.0,601.97,464.73
2018,8,25,12,45,401.5,316.5,2.75,18.05,671.0,598.8,462.03
2018,8,25,13,0,316.0,354.0,2.9,18.1,630.0,579.78,447.62
2018,8,25,13,15,323.0,336.0,3.1,18.05,613.5,588.44,456.01
2018,8,25,13,30,330.0,318.0,3.3,18.0,597.0,595.45,463.04
2018,8,25,13,45,299.0,322.5,3.5,17.9,570.0,589.3,459.25
2018,8,25,14,0,268.0,327.0,3.7,17.8,543.0,580.61,453.51
2018,8,25,14,15,512.5,247.5,3.85,17.65,640.5,758.29,591.76
2018,8,25,14,30,757.0,168.0,4.0,17.5,738.0,930.6,718.58
2018,8,25,14,45,652.0,178.0,4.15,17.3,651.5,856.34,667.34
2018,8,25,15,0,547.0,188.0,4.3,17.1,565.0,776.46,612.13
2018,8,25,15,15,561.0,179.5,4.3,17.1,545.0,789.24,623.92
2018,8,25,15,30,575.0,171.0,4.3,17.1,525.0,799.33,632.89
2018,8,25,15,45,576.0,160.5,4.35,16.6,491.5,791.64,630.53
2018,8,25,16,0,577.0,150.0,4.4,16.1,458.0,781.05,626.19
2018,8,25,16,15,578.0,140.5,4.4,15.85,423.5,768.66,619.63
2018,8,25,16,30,579.0,131.0,4.4,15.6,389.0,753.38,610.82
2018,8,25,16,45,512.0,124.0,4.4,15.4,331.0,668.08,548.05
2018,8,25,17,0,445.0,117.0,4.4,15.2,273.0,591.31,490.31
2018,8,25,17,15,393.5,102.5,4.4,15.0,223.5,519.79,434.41
2018,8,25,17,30,342.0,88.0,4.4,14.8,174.0,449.34,376.97
2018,8,25,17,45,274.0,71.0,4.35,14.6,129.5,363.27,304.07
2018,8,25,18,0,206.0,54.0,4.3,14.4,85.0,280.67,231.54
2018,8,25,18,15,130.5,35.5,4.2,14.25,52.5,175.89,136.36
2018,8,25,18,30,55.0,17.0,4.1,14.1,20.0,75.8,0.0
2018,8,25,18,45,27.5,8.5,4.05,14.0,10.0,26.28,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.8,12.65,3.5,2.99,0.0
2018,8,26,6,0,0.0,7.0,2.9,12.9,7.0,5.74,0.0
2018,8,26,6,15,0.0,12.5,2.85,13.1,12.5,10.27,3.24
2018,8,26,6,30,0.0,18.0,2.8,13.3,18.0,14.81,7.51
2018,8,26,6,45,0.0,26.0,2.75,13.5,26.0,21.42,13.58
2018,8,26,7,0,0.0,34.0,2.7,13.7,34.0,28.05,19.6
2018,8,26,7,15,0.0,39.5,2.6,13.95,39.5,32.62,23.68
2018,8,26,7,30,0.0,45.0,2.5,14.2,45.0,37.2,27.69
2018,8,26,7,45,0.0,53.5,2.4,14.4,53.5,44.28,33.87
2018,8,26,8,0,0.0,62.0,2.3,14.6,62.0,51.38,39.99
2018,8,26,8,15,0.0,80.5,2.25,14.8,80.5,66.85,53.38
2018,8,26,8,30,0.0,99.0,2.2,15.0,99.0,81.75,66.11
2018,8,26,8,45,0.5,125.5,2.2,15.25,126.0,102.08,83.35
2018,8,26,9,0,1.0,152.0,2.2,15.5,153.0,121.91,99.95
2018,8,26,9,15,4.5,176.5,2.2,15.7,180.0,139.94,114.86
2018,8,26,9,30,8.0,201.0,2.2,15.9,207.0,158.89,124.48
2018,8,26,9,45,12.5,230.0,2.25,16.1,239.5,181.95,142.24
2018,8,26,10,0,17.0,259.0,2.3,16.3,272.0,205.84,160.57
2018,8,26,10,15,52.5,311.0,2.4,16.45,353.5,242.84,188.02
2018,8,26,10,30,88.0,363.0,2.5,16.6,435.0,295.11,227.6
2018,8,26,10,45,283.0,336.5,2.55,16.75,576.0,343.22,261.08
2018,8,26,11,0,478.0,310.0,2.6,16.9,717.0,424.52,322.35
2018,8,26,11,15,709.0,208.5,2.7,16.95,824.0,491.86,375.1
2018,8,26,11,30,940.0,107.0,2.8,17.0,931.0,580.06,444.89
2018,8,26,11,45,939.5,108.5,2.95,17.1,937.5,631.05,486.53
2018,8,26,12,0,939.0,110.0,3.1,17.2,944.0,680.22,526.02
2018,8,26,12,15,937.5,110.5,3.2,17.2,942.0,725.89,562.11
2018,8,26,12,30,936.0,111.0,3.3,17.2,940.0,769.23,595.82
2018,8,26,12,45,923.5,115.5,3.4,17.2,927.0,805.34,622.79
2018,8,26,13,0,911.0,120.0,3.5,17.2,914.0,838.11,646.58
2018,8,26,13,15,748.0,190.0,3.65,17.15,833.5,818.89,633.6
2018,8,26,13,30,585.0,260.0,3.8,17.1,753.0,775.82,601.29
2018,8,26,13,45,446.0,301.5,3.95,17.05,671.0,713.77,555.42
2018,8,26,14,0,307.0,343.0,4.1,17.0,589.0,632.14,494.07
2018,8,26,14,15,493.0,252.5,4.2,16.85,630.0,744.79,584.28
2018,8,26,14,30,679.0,162.0,4.3,16.7,671.0,849.18,664.56
2018,8,26,14,45,637.5,160.5,4.45,16.6,619.5,822.44,647.07
2018,8,26,15,0,596.0,159.0,4.6,16.5,568.0,791.93,627.5
2018,8,26,15,15,614.0,146.5,4.6,16.5,544.5,803.75,637.89
2018,8,26,15,30,632.0,134.0,4.6,16.5,521.0,812.54,645.99
2018,8,26,15,45,618.5,128.5,4.7,16.15,482.5,795.81,636.89
2018,8,26,16,0,605.0,123.0,4.8,15.8,444.0,776.36,625.83
2018,8,26,16,15,589.0,115.5,4.8,15.6,402.5,749.5,608.15
2018,8,26,16,30,573.0,108.0,4.8,15.4,361.0,720.29,588.45
2018,8,26,16,45,561.0,98.5,4.85,15.2,320.0,690.24,567.88
2018,8,26,17,0,549.0,89.0,4.9,15.0,279.0,658.13,544.94
2018,8,26,17,15,506.5,79.0,4.85,14.8,231.5,596.25,496.98
2018,8,26,17,30,464.0,69.0,4.8,14.6,184.0,534.32,447.03
2018,8,26,17,45,396.0,57.5,4.75,14.4,139.0,449.81,376.19
2018,8,26,18,0,328.0,46.0,4.7,14.2,94.0,365.6,302.38
2018,8,26,18,15,222.5,32.5,4.6,14.1,59.0,259.96,200.56
2018,8,26,18,30,117.0,19.0,4.5,14.0,24.0,136.74,0.0
2018,8,26,18,45,58.5,9.5,4.45,13.95,12.0,48.45,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,3.25,14.1,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,3.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,30.5,7.5,3.3,14.35,9.5,6.4,0.0
2018,8,27,6,0,55.0,14.0,3.3,14.5,18.0,11.38,1.44
2018,8,27,6,15,97.5,25.5,3.25,14.65,39.5,20.41,11.85
2018,8,27,6,30,140.0,37.0,3.2,14.8,61.0,27.76,18.83
2018,8,27,6,45,97.5,34.5,3.15,14.9,54.0,27.23,18.64
2018,8,27,7,0,55.0,32.0,3.1,15.0,47.0,24.94,16.69
2018,8,27,7,15,27.5,32.5,3.05,15.2,40.0,26.86,18.4
2018,8,27,7,30,0.0,33.0,3.0,15.4,33.0,27.24,18.68
2018,8,27,7,45,0.0,46.0,2.95,15.6,46.0,38.04,28.18
2018,8,27,8,0,0.0,59.0,2.9,15.8,59.0,48.88,37.59
2018,8,27,8,15,0.0,73.0,2.85,16.05,73.0,60.58,47.65
2018,8,27,8,30,0.0,87.0,2.8,16.3,87.0,72.31,57.61
2018,8,27,8,45,0.0,101.0,2.75,16.5,101.0,83.5,67.02
2018,8,27,9,0,0.0,115.0,2.7,16.7,115.0,94.42,76.12
2018,8,27,9,15,0.5,130.5,2.7,16.85,131.0,106.35,86.02
2018,8,27,9,30,1.0,146.0,2.7,17.0,147.0,118.48,91.75
2018,8,27,9,45,3.0,164.0,2.75,17.15,166.5,132.89,103.02
2018,8,27,10,0,5.0,182.0,2.8,17.3,186.0,147.67,114.52
2018,8,27,10,15,7.5,202.5,2.8,17.4,208.5,164.83,127.89
2018,8,27,10,30,10.0,223.0,2.8,17.5,231.0,182.5,141.63
2018,8,27,10,45,11.5,235.5,2.85,17.6,245.0,194.24,150.71
2018,8,27,11,0,13.0,248.0,2.9,17.7,259.0,206.3,160.07
2018,8,27,11,15,10.5,225.5,2.9,17.75,234.5,189.35,146.69
2018,8,27,11,30,8.0,203.0,2.9,17.8,210.0,171.47,132.58
2018,8,27,11,45,11.0,221.5,2.95,17.85,231.0,189.26,146.66
2018,8,27,12,0,14.0,240.0,3.0,17.9,252.0,207.6,161.08
2018,8,27,12,15,18.0,260.0,3.05,17.9,275.5,228.42,177.47
2018,8,27,12,30,22.0,280.0,3.1,17.9,299.0,254.42,197.87
2018,8,27,12,45,19.5,276.5,3.15,17.9,293.5,247.39,192.43
2018,8,27,13,0,17.0,273.0,3.2,17.9,288.0,244.51,190.31
2018,8,27,13,15,15.5,260.5,3.25,17.85,274.0,234.31,182.56
2018,8,27,13,30,14.0,248.0,3.3,17.8,260.0,223.72,174.51
2018,8,27,13,45,55.0,222.0,3.35,17.7,266.5,248.23,195.73
2018,8,27,14,0,96.0,196.0,3.4,17.6,273.0,277.53,220.74
2018,8,27,14,15,355.0,161.5,3.45,17.5,429.0,519.18,415.26
2018,8,27,14,30,614.0,127.0,3.5,17.4,585.0,747.05,587.31
2018,8,27,14,45,608.5,122.5,3.55,17.25,557.0,749.76,589.4
2018,8,27,15,0,603.0,118.0,3.6,17.1,529.0,749.69,591.16
2018,8,27,15,15,564.0,120.0,3.6,17.1,485.5,722.26,572.44
2018,8,27,15,30,525.0,122.0,3.6,17.1,442.0,692.15,551.83
2018,8,27,15,45,462.0,123.0,3.6,16.75,388.0,634.97,511.32
2018,8,27,16,0,399.0,124.0,3.6,16.4,334.0,563.5,459.07
2018,8,27,16,15,347.5,126.5,3.6,16.25,296.0,517.6,424.35
2018,8,27,16,30,296.0,129.0,3.6,16.1,258.0,447.77,370.39
2018,8,27,16,45,286.5,119.0,3.6,15.9,231.0,425.76,354.39
2018,8,27,17,0,277.0,109.0,3.6,15.7,204.0,403.26,337.28
2018,8,27,17,15,317.0,91.0,3.6,15.45,182.0,434.77,363.91
2018,8,27,17,30,357.0,73.0,3.6,15.2,160.0,440.01,368.22
2018,8,27,17,45,288.0,59.5,3.6,15.0,118.5,357.26,297.97
2018,8,27,18,0,219.0,46.0,3.6,14.8,77.0,278.46,228.35
2018,8,27,18,15,132.0,29.5,3.6,14.65,46.0,185.51,138.41
2018,8,27,18,30,45.0,13.0,3.6,14.5,15.0,43.69,0.0
2018,8,27,18,45,22.5,6.5,3.6,14.4,7.5,5.55,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,14.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,14.2,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,14.35,3.5,2.99,0.0
2018,8,28,6,0,7.0,5.0,3.1,14.5,5.0,4.39,0.0
2018,8,28,6,15,3.5,7.0,3.15,14.65,7.0,5.9,0.0
2018,8,28,6,30,0.0,9.0,3.2,14.8,9.0,7.39,0.86
2018,8,28,6,45,0.0,13.0,3.2,14.95,13.0,10.68,3.88
2018,8,28,7,0,0.0,17.0,3.2,15.1,17.0,13.99,6.88
2018,8,28,7,15,0.0,21.0,3.15,15.25,21.0,17.3,9.85
2018,8,28,7,30,0.0,25.0,3.1,15.4,25.0,20.62,12.78
2018,8,28,7,45,0.0,44.5,3.0,15.55,44.5,36.8,27.09
2018,8,28,8,0,0.0,64.0,2.9,15.7,64.0,53.05,41.29
2018,8,28,8,15,0.0,92.5,2.85,15.9,92.5,76.46,61.54
2018,8,28,8,30,0.0,121.0,2.8,16.1,121.0,98.29,80.14
2018,8,28,8,45,1.5,144.5,2.75,16.3,145.5,115.96,94.95
2018,8,28,9,0,3.0,168.0,2.7,16.5,170.0,133.31,109.32
2018,8,28,9,15,5.5,181.5,2.75,16.7,185.5,143.4,117.45
2018,8,28,9,30,8.0,195.0,2.8,16.9,201.0,154.52,120.66
2018,8,28,9,45,5.5,175.0,2.8,17.05,179.0,141.35,109.73
2018,8,28,10,0,3.0,155.0,2.8,17.2,157.0,126.81,97.9
2018,8,28,10,15,1.5,132.5,2.85,17.3,133.5,109.48,83.83
2018,8,28,10,30,0.0,110.0,2.9,17.4,110.0,91.33,69.1
2018,8,28,10,45,1.5,130.0,2.9,17.45,131.5,108.08,82.5
2018,8,28,11,0,3.0,150.0,2.9,17.5,153.0,125.06,96.02
2018,8,28,11,15,4.0,164.0,2.9,17.55,167.5,137.28,105.69
2018,8,28,11,30,5.0,178.0,2.9,17.6,182.0,149.73,115.54
2018,8,28,11,45,8.0,202.5,2.9,17.65,209.5,172.12,133.26
2018,8,28,12,0,11.0,227.0,2.9,17.7,237.0,195.09,151.37
2018,8,28,12,15,12.0,235.0,2.9,17.75,245.5,203.74,158.14
2018,8,28,12,30,13.0,243.0,2.9,17.8,254.0,212.58,165.12
2018,8,28,12,45,13.5,245.5,2.9,17.8,257.0,216.58,168.35
2018,8,28,13,0,14.0,248.0,2.9,17.8,260.0,220.65,171.67
2018,8,28,13,15,20.5,269.5,2.9,17.8,287.0,246.29,192.04
2018,8,28,13,30,27.0,291.0,2.9,17.8,314.0,284.62,222.14
2018,8,28,13,45,91.5,298.5,2.9,17.75,372.0,367.74,288.49
2018,8,28,14,0,156.0,306.0,2.9,17.7,430.0,441.25,346.57
2018,8,28,14,15,428.5,228.5,2.9,17.65,550.5,659.08,516.41
2018,8,28,14,30,701.0,151.0,2.9,17.6,671.0,856.13,660.85
2018,8,28,14,45,694.5,144.5,2.9,17.5,638.0,857.42,661.6
2018,8,28,15,0,688.0,138.0,2.9,17.4,605.0,855.43,661.89
2018,8,28,15,15,680.5,132.5,2.9,17.4,569.5,850.45,660.01
2018,8,28,15,30,673.0,127.0,2.9,17.4,534.0,842.38,656.11
2018,8,28,15,45,662.5,119.0,2.9,17.15,493.0,825.28,646.51
2018,8,28,16,0,652.0,111.0,2.9,16.9,452.0,805.23,634.85
2018,8,28,16,15,706.0,91.0,2.9,16.7,426.0,828.6,654.44
2018,8,28,16,30,760.0,71.0,2.9,16.5,400.0,842.02,666.53
2018,8,28,16,45,739.5,65.5,2.85,16.35,351.5,805.43,641.82
2018,8,28,17,0,719.0,60.0,2.8,16.2,303.0,766.66,615.04
2018,8,28,17,15,670.0,55.0,2.8,15.95,250.5,701.28,567.47
2018,8,28,17,30,621.0,50.0,2.8,15.7,198.0,635.67,517.25
2018,8,28,17,45,542.5,43.5,2.85,15.5,149.5,551.98,449.75
2018,8,28,18,0,464.0,37.0,2.9,15.3,101.0,464.99,374.93
2018,8,28,18,15,323.5,27.0,2.9,15.2,62.5,331.11,241.54
2018,8,28,18,30,183.0,17.0,2.9,15.1,24.0,146.61,0.0
2018,8,28,18,45,91.5,8.5,2.9,14.95,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.9,14.1,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,2.0,14.4,2.0,0.0,0.0
2018,8,29,5,45,127.0,13.5,2.05,14.65,21.0,11.52,0.0
2018,8,29,6,0,239.0,24.0,2.1,14.9,40.0,20.03,4.73
2018,8,29,6,15,353.0,34.0,2.15,15.15,81.0,27.85,18.04
2018,8,29,6,30,467.0,44.0,2.2,15.4,122.0,35.59,25.6
2018,8,29,6,45,351.0,58.5,2.25,15.6,129.0,44.19,33.57
2018,8,29,7,0,235.0,73.0,2.3,15.8,136.0,53.03,41.57
2018,8,29,7,15,168.5,99.0,2.25,16.0,149.0,72.49,58.74
2018,8,29,7,30,102.0,125.0,2.2,16.2,162.0,92.32,75.94
2018,8,29,7,45,81.0,143.5,2.2,16.4,176.0,108.24,89.47
2018,8,29,8,0,60.0,162.0,2.2,16.6,190.0,120.63,99.76
2018,8,29,8,15,67.0,190.0,2.25,16.85,224.0,138.65,114.71
2018,8,29,8,30,74.0,218.0,2.3,17.1,258.0,156.07,128.97
2018,8,29,8,45,105.0,249.5,2.35,17.3,312.0,175.19,144.51
2018,8,29,9,0,136.0,281.0,2.4,17.5,366.0,182.88,150.37
2018,8,29,9,15,227.5,281.0,2.45,17.65,434.5,184.84,151.51
2018,8,29,9,30,319.0,281.0,2.5,17.8,503.0,192.77,141.91
2018,8,29,9,45,205.0,305.0,2.55,18.0,450.5,230.05,171.11
2018,8,29,10,0,91.0,329.0,2.6,18.2,398.0,252.18,192.51
2018,8,29,10,15,70.5,336.0,2.65,18.3,390.5,262.49,201.34
2018,8,29,10,30,50.0,343.0,2.7,18.4,383.0,270.31,208.21
2018,8,29,10,45,42.0,335.5,2.75,18.55,370.0,270.35,208.51
2018,8,29,11,0,34.0,328.0,2.8,18.7,357.0,268.75,207.45
2018,8,29,11,15,56.0,333.5,2.9,18.75,382.0,289.2,223.26
2018,8,29,11,30,78.0,339.0,3.0,18.8,407.0,312.05,241.08
2018,8,29,11,45,252.5,311.0,3.05,18.85,532.5,397.54,307.89
2018,8,29,12,0,427.0,283.0,3.1,18.9,658.0,505.5,391.29
2018,8,29,12,15,661.0,203.0,3.1,18.95,783.0,623.36,481.97
2018,8,29,12,30,895.0,123.0,3.1,19.0,908.0,747.65,575.88
2018,8,29,12,45,910.5,114.5,3.1,19.05,906.0,791.9,607.88
2018,8,29,13,0,926.0,106.0,3.1,19.1,904.0,834.25,637.45
2018,8,29,13,15,857.0,135.5,3.15,19.1,862.5,840.67,642.33
2018,8,29,13,30,788.0,165.0,3.2,19.1,821.0,851.55,650.74
2018,8,29,13,45,681.5,203.5,3.2,19.1,759.0,830.25,636.11
2018,8,29,14,0,575.0,242.0,3.2,19.1,697.0,794.76,610.08
2018,8,29,14,15,731.0,171.5,3.15,19.05,726.5,887.54,678.54
2018,8,29,14,30,887.0,101.0,3.1,19.0,756.0,959.19,728.02
2018,8,29,14,45,875.5,99.0,3.05,18.95,718.0,961.57,730.17
2018,8,29,15,0,864.0,97.0,3.0,18.9,680.0,960.26,730.61
2018,8,29,15,15,849.0,94.5,3.0,18.9,636.5,951.36,726.32
2018,8,29,15,30,834.0,92.0,3.0,18.9,593.0,950.15,727.53
2018,8,29,15,45,813.5,89.5,2.85,18.75,545.5,929.04,714.29
2018,8,29,16,0,793.0,87.0,2.7,18.6,498.0,904.69,698.97
2018,8,29,16,15,728.0,91.0,2.7,18.45,438.5,848.51,662.29
2018,8,29,16,30,663.0,95.0,2.7,18.3,379.0,786.12,620.51
2018,8,29,16,45,608.0,90.5,2.7,18.15,324.5,720.78,575.32
2018,8,29,17,0,553.0,86.0,2.7,18.0,270.0,654.68,527.96
2018,8,29,17,15,442.0,80.5,2.65,17.8,211.0,529.96,433.31
2018,8,29,17,30,331.0,75.0,2.6,17.6,152.0,419.97,346.09
2018,8,29,17,45,247.5,60.0,2.6,17.35,109.5,324.42,266.46
2018,8,29,18,0,164.0,45.0,2.6,17.1,67.0,215.04,173.11
2018,8,29,18,15,138.0,30.5,2.6,16.9,43.5,191.46,132.34
2018,8,29,18,30,112.0,16.0,2.6,16.7,20.0,94.22,0.0
2018,8,29,18,45,56.0,8.0,2.65,16.45,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
