Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,8,0,386.0,134.0,2.5,14.2,289.0,92.63,76.64
2018,9,19,8,15,554.0,119.0,2.25,14.45,373.0,84.0,68.76
2018,9,19,8,30,722.0,104.0,2.0,14.7,457.0,73.54,59.32
2018,9,19,8,45,775.0,100.0,1.8,15.0,511.5,76.76,61.87
2018,9,19,9,0,828.0,96.0,1.6,15.3,566.0,73.38,58.66
2018,9,19,9,15,844.5,98.5,1.55,15.65,607.5,74.11,59.05
2018,9,19,9,30,861.0,101.0,1.5,16.0,649.0,86.41,57.2
2018,9,19,9,45,873.5,103.0,1.45,16.35,685.0,152.45,87.25
2018,9,19,10,0,886.0,105.0,1.4,16.7,721.0,210.19,126.34
2018,9,19,10,15,894.5,106.5,1.5,17.1,749.5,267.73,173.11
2018,9,19,10,30,903.0,108.0,1.6,17.5,778.0,325.56,223.17
2018,9,19,10,45,908.5,109.0,1.65,17.9,799.0,382.12,272.84
2018,9,19,11,0,914.0,110.0,1.7,18.3,820.0,438.16,321.42
2018,9,19,11,15,917.5,110.5,1.8,18.7,833.0,492.21,367.48
2018,9,19,11,30,921.0,111.0,1.9,19.1,846.0,545.08,411.33
2018,9,19,11,45,922.0,111.5,2.0,19.45,851.0,595.2,451.97
2018,9,19,12,0,923.0,112.0,2.1,19.8,856.0,643.46,490.12
2018,9,19,12,15,922.5,111.0,2.25,20.0,852.5,687.43,524.84
2018,9,19,12,30,922.0,110.0,2.4,20.2,849.0,728.94,557.11
2018,9,19,12,45,919.0,109.5,2.6,20.35,837.5,766.49,586.44
2018,9,19,13,0,916.0,109.0,2.8,20.5,826.0,801.08,612.19
2018,9,19,13,15,911.0,107.5,3.0,20.5,806.0,830.05,633.89
2018,9,19,13,30,906.0,106.0,3.2,20.5,786.0,855.64,653.38
2018,9,19,13,45,898.5,104.5,3.4,20.5,759.0,875.67,669.18
2018,9,19,14,0,891.0,103.0,3.6,20.5,732.0,892.08,682.64
2018,9,19,14,15,879.5,102.0,3.8,20.4,698.0,901.87,691.96
2018,9,19,14,30,868.0,101.0,4.0,20.3,664.0,917.63,705.68
2018,9,19,14,45,852.5,98.5,4.2,20.15,623.5,914.97,706.76
2018,9,19,15,0,837.0,96.0,4.4,20.0,583.0,908.48,705.41
2018,9,19,15,15,817.0,93.0,4.4,20.0,537.5,893.52,696.76
2018,9,19,15,30,797.0,90.0,4.4,20.0,492.0,875.01,685.66
2018,9,19,15,45,768.0,86.5,4.65,19.55,442.5,844.22,668.49
2018,9,19,16,0,739.0,83.0,4.9,19.1,393.0,810.36,648.41
2018,9,19,16,15,698.0,78.5,4.95,18.7,341.0,768.45,620.2
2018,9,19,16,30,657.0,74.0,5.0,18.3,289.0,718.77,584.99
2018,9,19,16,45,597.5,68.0,5.0,17.9,237.0,649.53,532.72
2018,9,19,17,0,538.0,62.0,5.0,17.5,185.0,579.96,477.58
2018,9,19,17,15,445.5,53.0,4.95,16.95,137.0,479.76,394.94
2018,9,19,17,30,353.0,44.0,4.9,16.4,89.0,381.73,309.33
2018,9,19,17,45,221.0,29.0,4.85,15.9,53.0,250.91,167.24
2018,9,19,18,0,89.0,14.0,4.8,15.4,17.0,76.66,0.0
2018,9,19,18,15,44.5,7.0,4.7,15.2,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,15.1,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,15.2,10.0,7.68,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.7,41.5,18.45,0.0
2018,9,20,6,30,358.0,35.0,2.4,16.2,73.0,29.04,18.58
2018,9,20,6,45,457.5,44.0,2.4,16.7,120.5,35.8,25.51
2018,9,20,7,0,557.0,53.0,2.4,17.2,168.0,42.54,31.83
2018,9,20,7,15,618.0,59.0,2.3,17.55,220.0,46.58,35.56
2018,9,20,7,30,679.0,65.0,2.2,17.9,272.0,50.63,39.13
2018,9,20,7,45,720.0,69.5,2.15,18.25,324.5,58.11,45.58
2018,9,20,8,0,761.0,74.0,2.1,18.6,377.0,61.03,47.94
2018,9,20,8,15,789.5,77.5,2.0,19.0,427.5,63.01,49.42
2018,9,20,8,30,818.0,81.0,1.9,19.4,478.0,64.97,50.85
2018,9,20,8,45,838.5,84.0,1.8,19.8,524.5,66.41,51.84
2018,9,20,9,0,859.0,87.0,1.7,20.2,571.0,67.82,52.79
2018,9,20,9,15,875.5,88.0,1.65,20.6,612.5,77.25,60.56
2018,9,20,9,30,892.0,89.0,1.6,21.0,654.0,88.07,58.09
2018,9,20,9,45,905.0,90.0,1.5,21.45,690.0,145.6,79.27
2018,9,20,10,0,918.0,91.0,1.4,21.9,726.0,204.32,117.94
2018,9,20,10,15,925.5,92.5,1.4,22.2,754.5,263.22,164.91
2018,9,20,10,30,933.0,94.0,1.4,22.5,783.0,322.27,215.06
2018,9,20,10,45,938.5,94.5,1.45,22.8,804.0,379.84,264.82
2018,9,20,11,0,944.0,95.0,1.5,23.1,825.0,436.82,313.45
2018,9,20,11,15,947.0,96.0,1.6,23.25,838.5,492.3,360.18
2018,9,20,11,30,950.0,97.0,1.7,23.4,852.0,546.49,404.67
2018,9,20,11,45,951.5,96.5,1.8,23.55,856.5,597.12,445.41
2018,9,20,12,0,953.0,96.0,1.9,23.7,861.0,645.8,483.67
2018,9,20,12,15,952.5,96.0,2.0,23.75,858.0,691.53,519.11
2018,9,20,12,30,952.0,96.0,2.1,23.8,855.0,734.76,552.07
2018,9,20,12,45,950.0,95.0,2.2,23.85,843.0,773.3,581.24
2018,9,20,13,0,948.0,94.0,2.3,23.9,831.0,808.83,606.33
2018,9,20,13,15,943.5,93.0,2.4,23.85,811.5,839.26,628.13
2018,9,20,13,30,939.0,92.0,2.5,23.8,792.0,866.27,647.75
2018,9,20,13,45,932.0,91.0,2.6,23.75,765.0,887.67,663.73
2018,9,20,14,0,925.0,90.0,2.7,23.7,738.0,905.38,677.44
2018,9,20,14,15,915.0,88.0,2.7,23.6,703.5,915.62,685.67
2018,9,20,14,30,905.0,86.0,2.7,23.5,669.0,922.0,691.55
2018,9,20,14,45,891.5,84.5,2.75,23.35,629.0,922.0,693.88
2018,9,20,15,0,878.0,83.0,2.8,23.2,589.0,918.27,693.91
2018,9,20,15,15,859.5,80.0,2.8,23.2,543.0,904.46,686.42
2018,9,20,15,30,841.0,77.0,2.8,23.2,497.0,897.08,683.49
2018,9,20,15,45,815.5,74.0,2.85,22.85,447.5,869.95,668.1
2018,9,20,16,0,790.0,71.0,2.9,22.5,398.0,839.71,650.31
2018,9,20,16,15,753.0,67.0,2.9,22.0,345.5,794.96,621.59
2018,9,20,16,30,716.0,63.0,2.9,21.5,293.0,747.97,590.12
2018,9,20,16,45,661.5,57.5,2.9,21.0,240.5,682.01,542.87
2018,9,20,17,0,607.0,52.0,2.9,20.5,188.0,623.46,498.45
2018,9,20,17,15,517.5,44.5,2.9,19.85,139.0,527.06,421.92
2018,9,20,17,30,428.0,37.0,2.9,19.2,90.0,433.54,341.61
2018,9,20,17,45,277.5,25.5,2.85,18.55,53.5,284.19,170.13
2018,9,20,18,0,127.0,14.0,2.8,17.9,17.0,103.86,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.55,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.85,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.9,9.0,7.68,0.0
2018,9,21,6,15,218.5,21.0,1.25,14.25,40.0,17.61,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.6,71.0,27.35,17.18
2018,9,21,6,45,460.5,42.0,1.5,14.95,118.0,34.18,24.28
2018,9,21,7,0,558.0,51.0,1.6,15.3,165.0,40.97,30.7
2018,9,21,7,15,618.5,57.0,1.65,15.6,216.5,45.08,34.53
2018,9,21,7,30,679.0,63.0,1.7,15.9,268.0,49.18,38.18
2018,9,21,7,45,719.5,67.0,1.8,16.25,320.0,56.15,44.24
2018,9,21,8,0,760.0,71.0,1.9,16.6,372.0,58.75,46.34
2018,9,21,8,15,776.5,77.0,1.95,17.15,418.5,62.54,49.4
2018,9,21,8,30,793.0,83.0,2.0,17.7,465.0,66.15,52.25
2018,9,21,8,45,731.5,102.5,2.05,18.25,481.5,71.31,56.42
2018,9,21,9,0,670.0,122.0,2.1,18.8,498.0,81.29,64.67
2018,9,21,9,15,687.5,129.5,2.15,19.15,539.5,84.38,67.01
2018,9,21,9,30,705.0,137.0,2.2,19.5,581.0,94.92,66.48
2018,9,21,9,45,637.0,151.0,2.2,19.9,569.0,144.84,89.17
2018,9,21,10,0,569.0,165.0,2.2,20.3,557.0,187.1,120.43
2018,9,21,10,15,518.0,198.0,2.2,20.55,565.5,239.74,164.63
2018,9,21,10,30,467.0,231.0,2.2,20.8,574.0,284.72,204.01
2018,9,21,10,45,504.5,223.5,2.2,21.1,603.5,325.13,237.21
2018,9,21,11,0,542.0,216.0,2.2,21.4,633.0,368.35,272.82
2018,9,21,11,15,494.0,224.0,2.25,21.5,609.0,390.2,293.41
2018,9,21,11,30,446.0,232.0,2.3,21.6,585.0,406.14,308.53
2018,9,21,11,45,348.5,266.0,2.35,21.65,542.5,411.0,314.18
2018,9,21,12,0,251.0,300.0,2.4,21.7,500.0,402.86,308.88
2018,9,21,12,15,266.0,287.5,2.45,21.65,499.0,420.49,323.59
2018,9,21,12,30,281.0,275.0,2.5,21.6,498.0,438.01,338.07
2018,9,21,12,45,230.0,289.0,2.6,21.55,469.5,432.53,334.11
2018,9,21,13,0,179.0,303.0,2.7,21.5,441.0,412.82,319.36
2018,9,21,13,15,171.5,300.5,2.75,21.3,430.5,416.37,322.96
2018,9,21,13,30,164.0,298.0,2.8,21.1,420.0,418.85,325.63
2018,9,21,13,45,290.5,259.5,2.85,20.9,465.5,511.01,398.92
2018,9,21,14,0,417.0,221.0,2.9,20.7,511.0,610.6,476.18
2018,9,21,14,15,651.5,155.0,2.9,20.45,583.0,769.85,596.42
2018,9,21,14,30,886.0,89.0,2.9,20.2,655.0,906.26,692.7
2018,9,21,14,45,873.0,86.0,2.9,20.0,615.0,904.76,692.57
2018,9,21,15,0,860.0,83.0,2.9,19.8,575.0,899.52,691.24
2018,9,21,15,15,840.5,80.5,2.9,19.8,529.5,895.19,690.18
2018,9,21,15,30,821.0,78.0,2.9,19.8,484.0,877.62,679.94
2018,9,21,15,45,795.0,75.0,2.85,19.25,435.0,850.1,663.74
2018,9,21,16,0,769.0,72.0,2.8,18.7,386.0,819.55,645.08
2018,9,21,16,15,732.5,67.5,2.75,18.25,334.5,774.86,615.3
2018,9,21,16,30,696.0,63.0,2.7,17.8,283.0,727.98,582.82
2018,9,21,16,45,640.5,57.0,2.65,17.4,231.0,667.82,538.52
2018,9,21,17,0,585.0,51.0,2.6,17.0,179.0,601.65,487.02
2018,9,21,17,15,494.0,43.5,2.55,16.5,131.5,504.89,408.57
2018,9,21,17,30,403.0,36.0,2.5,16.0,84.0,411.19,326.0
2018,9,21,17,45,257.0,24.5,2.5,15.55,49.5,263.24,136.54
2018,9,21,18,0,111.0,13.0,2.5,15.1,15.0,91.06,0.0
2018,9,21,18,15,55.5,6.5,2.5,14.85,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.0,2.1,12.05,3.0,0.0,0.0
2018,9,22,6,0,39.0,6.0,2.1,12.1,6.0,5.12,0.0
2018,9,22,6,15,132.0,19.0,2.1,12.4,30.5,14.81,0.0
2018,9,22,6,30,225.0,32.0,2.1,12.7,55.0,24.79,15.02
2018,9,22,6,45,296.0,44.0,2.1,12.95,92.5,33.78,24.1
2018,9,22,7,0,367.0,56.0,2.1,13.2,130.0,42.61,32.4
2018,9,22,7,15,228.5,79.0,2.0,13.4,129.5,59.58,47.77
2018,9,22,7,30,90.0,102.0,1.9,13.6,129.0,76.55,62.89
2018,9,22,7,45,105.0,123.5,1.8,13.85,160.5,91.06,75.57
2018,9,22,8,0,120.0,145.0,1.7,14.1,192.0,105.15,87.64
2018,9,22,8,15,159.5,161.5,1.65,14.35,232.5,116.24,96.91
2018,9,22,8,30,199.0,178.0,1.6,14.6,273.0,127.09,105.85
2018,9,22,8,45,217.5,199.0,1.55,14.9,312.5,132.28,109.82
2018,9,22,9,0,236.0,220.0,1.5,15.2,352.0,143.52,118.93
2018,9,22,9,15,274.5,231.5,1.55,15.45,395.5,149.48,123.52
2018,9,22,9,30,313.0,243.0,1.6,15.7,439.0,158.73,130.89
2018,9,22,9,45,439.0,213.0,1.7,15.95,504.5,167.85,116.32
2018,9,22,10,0,565.0,183.0,1.8,16.2,570.0,197.92,131.05
2018,9,22,10,15,603.5,185.5,1.9,16.4,614.0,246.47,168.84
2018,9,22,10,30,642.0,188.0,2.0,16.6,658.0,299.34,212.55
2018,9,22,10,45,676.0,183.0,2.15,16.8,690.0,349.37,255.29
2018,9,22,11,0,710.0,178.0,2.3,17.0,722.0,402.3,300.43
2018,9,22,11,15,695.5,186.5,2.45,17.05,726.5,447.39,339.91
2018,9,22,11,30,681.0,195.0,2.6,17.1,731.0,490.21,376.63
2018,9,22,11,45,670.0,195.5,2.8,17.2,725.5,526.03,407.28
2018,9,22,12,0,659.0,196.0,3.0,17.3,720.0,559.37,435.35
2018,9,22,12,15,691.0,186.0,3.2,17.35,733.0,607.87,474.47
2018,9,22,12,30,723.0,176.0,3.4,17.4,746.0,656.76,513.39
2018,9,22,12,45,753.5,163.0,3.6,17.45,749.5,699.15,547.31
2018,9,22,13,0,784.0,150.0,3.8,17.5,753.0,743.07,582.11
2018,9,22,13,15,764.5,152.0,3.9,17.5,728.0,761.42,597.04
2018,9,22,13,30,745.0,154.0,4.0,17.5,703.0,780.36,612.03
2018,9,22,13,45,795.5,133.0,4.1,17.5,700.0,822.08,643.35
2018,9,22,14,0,846.0,112.0,4.2,17.5,697.0,866.06,676.14
2018,9,22,14,15,873.5,97.5,4.2,17.5,676.0,885.52,690.98
2018,9,22,14,30,901.0,83.0,4.2,17.5,655.0,910.49,710.07
2018,9,22,14,45,845.5,92.0,4.2,17.5,602.0,894.38,700.03
2018,9,22,15,0,790.0,101.0,4.2,17.5,549.0,864.86,680.71
2018,9,22,15,15,795.5,91.0,4.2,17.5,511.0,864.69,682.68
2018,9,22,15,30,801.0,81.0,4.2,17.5,473.0,860.77,681.85
2018,9,22,15,45,763.5,79.5,4.15,17.35,422.0,824.72,657.7
2018,9,22,16,0,726.0,78.0,4.1,17.2,371.0,785.74,631.15
2018,9,22,16,15,685.5,72.5,4.15,17.0,319.5,742.79,601.39
2018,9,22,16,30,645.0,67.0,4.2,16.8,268.0,692.63,564.93
2018,9,22,16,45,602.5,59.0,4.2,16.55,219.0,636.03,521.6
2018,9,22,17,0,560.0,51.0,4.2,16.3,170.0,578.86,475.29
2018,9,22,17,15,482.5,43.0,4.3,15.95,125.5,493.29,403.58
2018,9,22,17,30,405.0,35.0,4.4,15.6,81.0,410.15,326.24
2018,9,22,17,45,247.0,23.0,4.45,15.2,46.5,250.14,98.46
2018,9,22,18,0,89.0,11.0,4.5,14.8,12.0,73.21,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.65,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.55,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.6,6.0,5.12,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.95,35.5,17.26,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.3,65.0,29.21,18.4
2018,9,23,6,45,380.0,44.5,3.75,13.6,104.5,36.16,26.04
2018,9,23,7,0,452.0,54.0,3.9,13.9,144.0,43.01,32.61
2018,9,23,7,15,308.5,80.0,3.9,14.15,149.5,58.85,46.95
2018,9,23,7,30,165.0,106.0,3.9,14.4,155.0,79.62,65.43
2018,9,23,7,45,194.5,126.0,3.9,14.6,194.0,90.03,74.5
2018,9,23,8,0,224.0,146.0,3.9,14.8,233.0,102.61,85.32
2018,9,23,8,15,286.0,148.5,3.85,15.05,275.0,104.58,86.69
2018,9,23,8,30,348.0,151.0,3.8,15.3,317.0,100.23,82.55
2018,9,23,8,45,434.0,152.5,3.7,15.5,379.5,100.68,82.61
2018,9,23,9,0,520.0,154.0,3.6,15.7,442.0,101.32,82.85
2018,9,23,9,15,645.0,138.5,3.55,15.9,522.5,89.83,72.65
2018,9,23,9,30,770.0,123.0,3.5,16.1,603.0,93.78,75.81
2018,9,23,9,45,831.5,109.5,3.45,16.35,653.5,139.25,79.71
2018,9,23,10,0,893.0,96.0,3.4,16.6,704.0,199.77,118.68
2018,9,23,10,15,902.5,96.5,3.4,16.75,732.5,257.01,165.41
2018,9,23,10,30,912.0,97.0,3.4,16.9,761.0,314.56,216.05
2018,9,23,10,45,919.5,97.0,3.4,17.05,782.0,371.21,267.01
2018,9,23,11,0,927.0,97.0,3.4,17.2,803.0,427.48,317.26
2018,9,23,11,15,931.0,97.0,3.5,17.25,816.0,481.64,365.19
2018,9,23,11,30,935.0,97.0,3.6,17.3,829.0,534.58,411.01
2018,9,23,11,45,937.5,96.5,3.7,17.35,834.0,584.86,453.66
2018,9,23,12,0,940.0,96.0,3.8,17.4,839.0,633.31,493.87
2018,9,23,12,15,942.5,94.5,4.0,17.35,836.5,678.81,531.5
2018,9,23,12,30,945.0,93.0,4.2,17.3,834.0,722.01,566.78
2018,9,23,12,45,947.0,90.0,4.4,17.25,823.5,760.91,598.7
2018,9,23,13,0,949.0,87.0,4.6,17.2,813.0,796.97,626.71
2018,9,23,13,15,944.5,86.5,4.8,17.1,793.5,827.56,650.74
2018,9,23,13,30,940.0,86.0,5.0,17.0,774.0,854.73,672.49
2018,9,23,13,45,930.0,85.5,5.2,16.9,745.5,873.85,688.6
2018,9,23,14,0,920.0,85.0,5.4,16.8,717.0,889.17,702.18
2018,9,23,14,15,911.5,83.0,5.4,16.65,683.5,900.3,711.91
2018,9,23,14,30,903.0,81.0,5.4,16.5,650.0,907.65,719.11
2018,9,23,14,45,888.5,80.0,5.4,16.4,610.0,907.07,720.59
2018,9,23,15,0,874.0,79.0,5.4,16.3,570.0,902.78,719.58
2018,9,23,15,15,855.0,76.5,5.4,16.3,524.5,888.95,711.4
2018,9,23,15,30,836.0,74.0,5.4,16.3,479.0,881.43,708.0
2018,9,23,15,45,808.5,71.5,5.15,16.05,429.5,853.12,688.28
2018,9,23,16,0,781.0,69.0,4.9,15.8,380.0,821.78,666.09
2018,9,23,16,15,741.5,65.0,4.75,15.65,328.0,775.02,631.99
2018,9,23,16,30,702.0,61.0,4.6,15.5,276.0,726.13,595.19
2018,9,23,16,45,641.0,55.5,4.5,15.3,223.5,662.14,545.29
2018,9,23,17,0,580.0,50.0,4.4,15.1,171.0,592.38,488.17
2018,9,23,17,15,478.0,43.0,4.3,14.8,123.5,488.02,400.28
2018,9,23,17,30,376.0,36.0,4.2,14.5,76.0,386.49,306.06
2018,9,23,17,45,224.5,23.0,4.1,14.25,43.5,228.45,46.14
2018,9,23,18,0,73.0,10.0,4.0,14.0,11.0,60.65,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.85,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,12.25,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,12.3,5.0,4.27,0.0
2018,9,24,6,15,190.5,19.0,0.35,12.5,35.5,15.96,0.0
2018,9,24,6,30,344.0,33.0,0.4,12.7,66.0,27.57,16.97
2018,9,24,6,45,463.0,41.0,0.5,12.9,114.5,33.56,23.89
2018,9,24,7,0,582.0,49.0,0.6,13.1,163.0,39.67,29.81
2018,9,24,7,15,428.0,67.5,0.7,13.4,164.5,52.42,41.4
2018,9,24,7,30,274.0,86.0,0.8,13.7,166.0,61.94,49.92
2018,9,24,7,45,339.5,101.0,0.85,14.0,219.0,71.81,58.55
2018,9,24,8,0,405.0,116.0,0.9,14.3,272.0,81.41,66.78
2018,9,24,8,15,530.0,112.5,0.9,14.75,345.5,79.79,65.02
2018,9,24,8,30,655.0,109.0,0.9,15.2,419.0,76.74,62.04
2018,9,24,8,45,696.0,113.0,0.85,15.6,471.0,78.17,62.99
2018,9,24,9,0,737.0,117.0,0.8,16.0,523.0,79.63,63.95
2018,9,24,9,15,771.0,117.0,0.85,16.5,569.5,86.27,69.33
2018,9,24,9,30,805.0,117.0,0.9,17.0,616.0,89.3,71.6
2018,9,24,9,45,845.0,110.0,0.95,17.5,659.5,139.44,79.12
2018,9,24,10,0,885.0,103.0,1.0,18.0,703.0,201.84,119.31
2018,9,24,10,15,914.0,97.5,1.05,18.5,739.0,258.57,163.44
2018,9,24,10,30,943.0,92.0,1.1,19.0,775.0,317.53,212.95
2018,9,24,10,45,891.5,114.5,1.15,19.45,774.5,373.58,263.34
2018,9,24,11,0,840.0,137.0,1.2,19.9,774.0,420.97,305.79
2018,9,24,11,15,822.0,147.0,1.35,20.1,778.5,471.1,348.81
2018,9,24,11,30,804.0,157.0,1.5,20.3,783.0,518.3,388.34
2018,9,24,11,45,797.0,158.5,1.65,20.5,782.0,561.29,423.73
2018,9,24,12,0,790.0,160.0,1.8,20.7,781.0,601.95,456.52
2018,9,24,12,15,787.5,160.0,1.95,20.7,776.5,641.62,488.25
2018,9,24,12,30,785.0,160.0,2.1,20.7,772.0,679.0,517.78
2018,9,24,12,45,780.5,159.0,2.25,20.65,760.0,711.62,543.64
2018,9,24,13,0,776.0,158.0,2.4,20.6,748.0,741.44,567.25
2018,9,24,13,15,768.0,155.0,2.55,20.4,726.5,763.75,585.76
2018,9,24,13,30,760.0,152.0,2.7,20.2,705.0,787.09,604.55
2018,9,24,13,45,770.5,143.0,2.8,20.05,686.0,807.79,620.71
2018,9,24,14,0,781.0,134.0,2.9,19.9,667.0,830.0,638.13
2018,9,24,14,15,834.5,112.0,3.0,19.65,656.0,872.55,670.19
2018,9,24,14,30,888.0,90.0,3.1,19.4,645.0,902.51,693.45
2018,9,24,14,45,884.5,85.0,3.15,19.15,607.5,907.12,699.03
2018,9,24,15,0,881.0,80.0,3.2,18.9,570.0,907.98,702.41
2018,9,24,15,15,861.5,77.5,3.2,18.9,524.0,893.75,694.35
2018,9,24,15,30,842.0,75.0,3.2,18.9,478.0,885.75,690.85
2018,9,24,15,45,813.5,71.5,3.25,18.3,427.5,855.21,673.04
2018,9,24,16,0,785.0,68.0,3.3,17.7,377.0,821.63,652.65
2018,9,24,16,15,744.5,64.0,3.3,17.3,324.5,773.99,620.32
2018,9,24,16,30,704.0,60.0,3.3,16.9,272.0,724.25,585.06
2018,9,24,16,45,642.5,54.5,3.3,16.5,219.5,659.96,536.66
2018,9,24,17,0,581.0,49.0,3.3,16.1,167.0,589.95,480.82
2018,9,24,17,15,481.0,41.0,3.2,15.7,119.5,486.27,394.5
2018,9,24,17,30,381.0,33.0,3.1,15.3,72.0,386.28,300.09
2018,9,24,17,45,229.5,21.5,3.0,14.9,41.0,226.95,0.0
2018,9,24,18,0,78.0,10.0,2.9,14.5,10.0,63.96,0.0
2018,9,24,18,15,39.0,5.0,2.7,14.35,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.2,12.4,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.1,12.5,3.0,2.56,0.0
2018,9,25,6,15,100.0,15.5,1.0,12.8,24.0,13.23,0.0
2018,9,25,6,30,184.0,28.0,0.9,13.1,45.0,21.68,11.86
2018,9,25,6,45,308.5,40.5,0.85,13.4,90.5,32.56,22.9
2018,9,25,7,0,433.0,53.0,0.8,13.7,136.0,42.25,31.98
2018,9,25,7,15,288.0,73.5,0.8,14.0,135.5,54.19,42.85
2018,9,25,7,30,143.0,94.0,0.8,14.3,135.0,71.72,58.44
2018,9,25,7,45,197.5,109.0,0.8,14.6,178.0,79.24,64.93
2018,9,25,8,0,252.0,124.0,0.8,14.9,221.0,89.25,73.46
2018,9,25,8,15,220.0,146.5,0.9,15.25,239.0,102.58,84.72
2018,9,25,8,30,188.0,169.0,1.0,15.6,257.0,121.57,100.68
2018,9,25,8,45,203.0,191.5,1.15,15.9,295.0,135.33,111.98
2018,9,25,9,0,218.0,214.0,1.3,16.2,333.0,140.13,115.61
2018,9,25,9,15,259.5,221.5,1.45,16.55,374.0,144.01,118.45
2018,9,25,9,30,301.0,229.0,1.6,16.9,415.0,149.11,122.32
2018,9,25,9,45,355.0,209.0,1.75,17.2,440.0,156.68,110.39
2018,9,25,10,0,409.0,189.0,1.9,17.5,465.0,179.13,122.45
2018,9,25,10,15,399.0,211.0,2.0,17.75,489.0,221.49,156.76
2018,9,25,10,30,389.0,233.0,2.1,18.0,513.0,263.39,192.11
2018,9,25,10,45,399.0,235.5,2.2,18.25,529.5,297.5,221.11
2018,9,25,11,0,409.0,238.0,2.3,18.5,546.0,332.4,250.75
2018,9,25,11,15,403.0,246.0,2.4,18.7,554.0,365.29,278.76
2018,9,25,11,30,397.0,254.0,2.5,18.9,562.0,397.28,305.48
2018,9,25,11,45,452.0,235.5,2.55,19.05,587.5,439.21,339.32
2018,9,25,12,0,507.0,217.0,2.6,19.2,613.0,484.34,375.43
2018,9,25,12,15,509.0,218.5,2.65,19.2,614.5,516.83,401.54
2018,9,25,12,30,511.0,220.0,2.7,19.2,616.0,548.19,426.47
2018,9,25,12,45,506.5,216.0,2.75,19.25,603.5,568.68,443.06
2018,9,25,13,0,502.0,212.0,2.8,19.3,591.0,587.0,457.9
2018,9,25,13,15,512.0,211.0,2.85,19.2,589.0,617.19,481.7
2018,9,25,13,30,522.0,210.0,2.9,19.1,587.0,646.15,504.43
2018,9,25,13,45,578.0,187.5,2.9,19.0,590.5,697.19,543.91
2018,9,25,14,0,634.0,165.0,2.9,18.9,594.0,741.15,578.13
2018,9,25,14,15,763.0,124.5,2.9,18.8,615.5,821.87,637.01
2018,9,25,14,30,892.0,84.0,2.9,18.7,637.0,896.76,690.55
2018,9,25,14,45,877.0,82.0,2.85,18.55,596.5,894.42,689.9
2018,9,25,15,0,862.0,80.0,2.8,18.4,556.0,888.36,687.48
2018,9,25,15,15,842.0,77.5,2.8,18.4,510.5,883.21,685.84
2018,9,25,15,30,822.0,75.0,2.8,18.4,465.0,865.07,675.08
2018,9,25,15,45,787.0,73.0,2.7,17.95,414.0,830.71,653.14
2018,9,25,16,0,752.0,71.0,2.6,17.5,363.0,793.43,628.72
2018,9,25,16,15,696.5,68.0,2.55,17.15,308.5,734.11,587.4
2018,9,25,16,30,641.0,65.0,2.5,16.8,254.0,680.31,548.72
2018,9,25,16,45,577.0,58.5,2.5,16.4,203.5,607.88,494.04
2018,9,25,17,0,513.0,52.0,2.5,16.0,153.0,535.71,436.41
2018,9,25,17,15,417.0,42.5,2.5,15.6,108.5,435.06,352.53
2018,9,25,17,30,321.0,33.0,2.5,15.2,64.0,338.1,258.83
2018,9,25,17,45,184.5,19.5,2.5,14.85,35.0,188.45,0.0
2018,9,25,18,0,48.0,6.0,2.5,14.5,6.0,39.08,0.0
2018,9,25,18,15,24.0,3.0,2.45,14.35,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,45,3.5,0.5,1.55,12.3,0.5,0.0,0.0
2018,9,26,6,0,7.0,1.0,1.5,12.4,1.0,0.0,0.0
2018,9,26,6,15,3.5,3.0,1.5,12.7,3.0,2.56,0.0
2018,9,26,6,30,0.0,5.0,1.5,13.0,5.0,4.1,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.3,6.0,4.92,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.6,7.0,5.74,0.0
2018,9,26,7,15,0.0,13.0,1.4,13.85,13.0,10.69,3.96
2018,9,26,7,30,0.0,19.0,1.3,14.1,19.0,15.64,8.45
2018,9,26,7,45,0.0,46.5,1.2,14.35,46.5,38.44,28.88
2018,9,26,8,0,0.0,74.0,1.1,14.6,74.0,61.29,49.05
2018,9,26,8,15,0.5,97.0,1.05,14.95,97.0,79.08,64.42
2018,9,26,8,30,1.0,120.0,1.0,15.3,120.0,96.49,79.23
2018,9,26,8,45,45.5,153.0,0.95,15.6,177.5,115.98,95.61
2018,9,26,9,0,90.0,186.0,0.9,15.9,235.0,130.75,107.73
2018,9,26,9,15,167.0,216.0,0.85,16.3,315.5,149.18,122.74
2018,9,26,9,30,244.0,246.0,0.8,16.7,396.0,156.72,128.44
2018,9,26,9,45,342.5,227.5,0.75,17.1,450.5,175.14,125.33
2018,9,26,10,0,441.0,209.0,0.7,17.5,505.0,195.56,133.39
2018,9,26,10,15,380.0,241.5,0.7,17.95,504.0,236.99,168.25
2018,9,26,10,30,319.0,274.0,0.7,18.4,503.0,277.48,203.07
2018,9,26,10,45,448.5,245.0,0.7,18.85,576.5,319.0,232.93
2018,9,26,11,0,578.0,216.0,0.7,19.3,650.0,378.01,277.45
2018,9,26,11,15,668.5,188.5,0.7,19.85,698.0,433.33,320.25
2018,9,26,11,30,759.0,161.0,0.7,20.4,746.0,497.55,369.21
2018,9,26,11,45,615.5,215.5,0.7,20.9,691.5,509.42,380.05
2018,9,26,12,0,472.0,270.0,0.7,21.4,637.0,507.32,379.49
2018,9,26,12,15,383.0,306.5,0.75,21.9,603.5,506.88,379.71
2018,9,26,12,30,294.0,343.0,0.8,22.4,570.0,504.08,377.28
2018,9,26,12,45,268.5,348.5,0.85,22.9,553.5,511.55,382.75
2018,9,26,13,0,243.0,354.0,0.9,23.4,537.0,505.86,378.76
2018,9,26,13,15,230.5,345.5,1.1,23.45,515.5,503.66,379.09
2018,9,26,13,30,218.0,337.0,1.3,23.5,494.0,499.57,377.82
2018,9,26,13,45,217.5,324.0,1.55,23.55,475.5,499.04,379.52
2018,9,26,14,0,217.0,311.0,1.8,23.6,457.0,497.25,380.15
2018,9,26,14,15,204.0,295.5,2.1,23.15,427.0,480.69,370.51
2018,9,26,14,30,191.0,280.0,2.4,22.7,397.0,462.43,359.35
2018,9,26,14,45,150.5,259.5,2.65,22.3,348.0,412.34,322.97
2018,9,26,15,0,110.0,239.0,2.9,21.9,299.0,341.69,270.0
2018,9,26,15,15,131.5,210.5,2.9,21.9,276.5,352.75,280.49
2018,9,26,15,30,153.0,182.0,2.9,21.9,254.0,343.7,275.34
2018,9,26,15,45,303.5,149.5,3.3,20.75,272.5,462.98,375.35
2018,9,26,16,0,454.0,117.0,3.7,19.6,291.0,580.04,471.99
2018,9,26,16,15,445.5,101.0,3.8,18.9,251.5,550.98,451.19
2018,9,26,16,30,437.0,85.0,3.9,18.2,212.0,519.8,428.43
2018,9,26,16,45,291.0,75.5,4.0,17.55,153.0,379.94,315.7
2018,9,26,17,0,145.0,66.0,4.1,16.9,94.0,226.74,187.11
2018,9,26,17,15,102.5,47.5,4.05,16.45,64.5,168.22,135.69
2018,9,26,17,30,60.0,29.0,4.0,16.0,35.0,94.5,67.99
2018,9,26,17,45,36.5,16.0,3.9,15.55,19.0,40.48,0.0
2018,9,26,18,0,13.0,3.0,3.8,15.1,3.0,2.56,0.0
2018,9,26,18,15,6.5,1.5,3.6,14.95,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.45,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.5,3.0,0.0,0.0
2018,9,27,6,15,15.0,8.5,1.5,12.7,9.0,7.26,0.0
2018,9,27,6,30,15.0,14.0,1.5,12.9,15.0,11.86,3.61
2018,9,27,6,45,7.5,24.5,1.55,13.15,25.0,20.76,12.51
2018,9,27,7,0,0.0,35.0,1.6,13.4,35.0,28.91,20.11
2018,9,27,7,15,13.0,41.5,1.5,13.55,45.0,34.77,25.58
2018,9,27,7,30,26.0,48.0,1.4,13.7,55.0,40.18,30.5
2018,9,27,7,45,29.0,73.5,1.3,13.9,83.0,59.56,47.75
2018,9,27,8,0,32.0,99.0,1.2,14.1,111.0,78.08,63.96
2018,9,27,8,15,75.5,93.5,1.25,14.35,127.0,71.96,58.31
2018,9,27,8,30,119.0,88.0,1.3,14.6,143.0,63.34,50.52
2018,9,27,8,45,69.5,133.5,1.3,14.9,166.5,98.37,80.82
2018,9,27,9,0,20.0,179.0,1.3,15.2,190.0,139.3,115.51
2018,9,27,9,15,26.0,205.5,1.3,15.45,220.5,149.05,123.24
2018,9,27,9,30,32.0,232.0,1.3,15.7,251.0,165.11,136.3
2018,9,27,9,45,22.5,226.0,1.35,15.95,240.0,176.33,138.16
2018,9,27,10,0,13.0,220.0,1.4,16.2,229.0,174.48,136.45
2018,9,27,10,15,45.5,246.0,1.45,16.4,278.5,194.41,150.62
2018,9,27,10,30,78.0,272.0,1.5,16.6,328.0,226.46,174.64
2018,9,27,10,45,176.5,278.0,1.55,16.8,408.5,265.66,202.85
2018,9,27,11,0,275.0,284.0,1.6,17.0,489.0,317.4,242.04
2018,9,27,11,15,294.0,297.0,1.65,17.1,519.5,356.8,273.64
2018,9,27,11,30,313.0,310.0,1.7,17.2,550.0,398.35,306.65
2018,9,27,11,45,255.5,337.5,1.75,17.25,534.0,413.42,319.34
2018,9,27,12,0,198.0,365.0,1.8,17.3,518.0,420.15,325.09
2018,9,27,12,15,340.5,315.0,1.95,17.3,576.5,487.37,378.36
2018,9,27,12,30,483.0,265.0,2.1,17.3,635.0,567.5,440.92
2018,9,27,12,45,425.0,287.5,2.2,17.3,609.5,574.31,446.22
2018,9,27,13,0,367.0,310.0,2.3,17.3,584.0,566.11,440.76
2018,9,27,13,15,358.0,305.5,2.5,17.15,567.0,574.87,449.28
2018,9,27,13,30,349.0,301.0,2.7,17.0,550.0,581.64,456.15
2018,9,27,13,45,344.5,288.0,2.9,16.9,526.0,581.51,458.06
2018,9,27,14,0,340.0,275.0,3.1,16.8,502.0,579.27,458.41
2018,9,27,14,15,340.5,263.5,3.3,16.6,481.0,580.92,461.94
2018,9,27,14,30,341.0,252.0,3.5,16.4,460.0,580.85,464.19
2018,9,27,14,45,288.0,242.5,3.75,16.2,410.0,533.8,429.49
2018,9,27,15,0,235.0,233.0,4.0,16.0,360.0,465.46,377.91
2018,9,27,15,15,195.0,213.5,4.0,16.0,313.0,413.88,337.98
2018,9,27,15,30,155.0,194.0,4.0,16.0,266.0,360.9,296.1
2018,9,27,15,45,139.0,171.0,4.15,15.45,230.0,323.9,267.85
2018,9,27,16,0,123.0,148.0,4.3,14.9,194.0,285.78,237.94
2018,9,27,16,15,139.5,128.0,4.3,14.65,173.0,279.52,234.3
2018,9,27,16,30,156.0,108.0,4.3,14.4,152.0,271.79,228.89
2018,9,27,16,45,94.0,87.0,4.25,14.2,112.0,194.53,162.28
2018,9,27,17,0,32.0,66.0,4.2,14.0,72.0,103.81,83.3
2018,9,27,17,15,19.5,47.0,4.15,13.8,50.5,73.07,55.84
2018,9,27,17,30,7.0,28.0,4.1,13.6,29.0,33.95,19.91
2018,9,27,17,45,10.0,15.5,4.05,13.45,16.0,20.54,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.3,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.3,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,13.15,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,13.35,2.5,2.13,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.5,4.0,3.28,0.0
2018,9,28,6,45,0.0,6.0,2.7,13.65,6.0,4.92,0.0
2018,9,28,7,0,0.0,8.0,2.8,13.8,8.0,6.57,0.18
2018,9,28,7,15,0.0,15.0,2.75,13.9,15.0,12.33,5.42
2018,9,28,7,30,0.0,22.0,2.7,14.0,22.0,18.12,10.66
2018,9,28,7,45,0.0,33.5,2.7,14.15,33.5,27.64,19.2
2018,9,28,8,0,0.0,45.0,2.7,14.3,45.0,37.2,27.68
2018,9,28,8,15,0.0,64.5,2.75,14.45,64.5,53.45,42.0
2018,9,28,8,30,0.0,84.0,2.8,14.6,84.0,69.61,56.07
2018,9,28,8,45,0.0,81.0,2.85,14.8,81.0,67.26,53.77
2018,9,28,9,0,0.0,78.0,2.9,15.0,78.0,64.78,51.39
2018,9,28,9,15,0.0,97.0,2.95,15.2,97.0,80.32,64.72
2018,9,28,9,30,0.0,116.0,3.0,15.4,116.0,95.03,77.19
2018,9,28,9,45,3.5,154.0,3.1,15.55,156.5,124.2,97.35
2018,9,28,10,0,7.0,192.0,3.2,15.7,197.0,153.63,120.82
2018,9,28,10,15,13.0,223.0,3.25,15.8,232.0,179.09,140.82
2018,9,28,10,30,19.0,254.0,3.3,15.9,267.0,205.63,161.64
2018,9,28,10,45,19.5,260.5,3.4,16.0,274.5,213.66,167.9
2018,9,28,11,0,20.0,267.0,3.5,16.1,282.0,221.72,174.27
2018,9,28,11,15,24.0,280.0,3.55,16.1,298.0,236.33,185.84
2018,9,28,11,30,28.0,293.0,3.6,16.1,314.0,250.67,197.22
2018,9,28,11,45,32.0,302.5,3.65,16.15,327.0,265.56,209.04
2018,9,28,12,0,36.0,312.0,3.7,16.2,340.0,281.17,221.45
2018,9,28,12,15,62.5,331.5,3.7,16.2,379.5,319.74,252.13
2018,9,28,12,30,89.0,351.0,3.7,16.2,419.0,361.54,285.23
2018,9,28,12,45,117.0,352.0,3.7,16.2,440.0,399.87,315.66
2018,9,28,13,0,145.0,353.0,3.7,16.2,461.0,432.76,341.95
2018,9,28,13,15,175.5,334.0,3.7,16.2,461.0,450.08,356.64
2018,9,28,13,30,206.0,315.0,3.7,16.2,461.0,467.75,371.8
2018,9,28,13,45,342.0,257.5,3.7,16.2,489.0,547.57,437.15
2018,9,28,14,0,478.0,200.0,3.7,16.2,517.0,633.49,506.09
2018,9,28,14,15,668.0,143.5,3.65,16.1,561.5,760.04,603.93
2018,9,28,14,30,858.0,87.0,3.6,16.0,606.0,863.26,679.46
2018,9,28,14,45,844.5,84.5,3.6,15.95,567.0,870.42,685.56
2018,9,28,15,0,831.0,82.0,3.6,15.9,528.0,865.09,683.59
2018,9,28,15,15,810.0,79.0,3.6,15.9,483.0,848.83,673.75
2018,9,28,15,30,789.0,76.0,3.6,15.9,438.0,829.13,661.46
2018,9,28,15,45,762.0,72.0,3.55,15.65,390.0,799.58,642.08
2018,9,28,16,0,735.0,68.0,3.5,15.4,342.0,767.13,620.12
2018,9,28,16,15,696.0,63.0,3.55,15.2,292.0,720.32,586.81
2018,9,28,16,30,657.0,58.0,3.6,15.0,242.0,671.54,550.47
2018,9,28,16,45,593.5,52.0,3.6,14.8,192.0,606.94,499.41
2018,9,28,17,0,530.0,46.0,3.6,14.6,142.0,536.43,440.56
2018,9,28,17,15,407.5,37.5,3.55,14.4,97.0,417.09,338.5
2018,9,28,17,30,285.0,29.0,3.5,14.2,52.0,299.0,209.39
2018,9,28,17,45,154.5,16.5,3.45,14.0,27.5,126.52,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.8,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.75,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,29,5,45,9.0,1.0,3.1,14.0,1.0,0.0,0.0
2018,9,29,6,0,18.0,2.0,3.2,14.1,2.0,0.0,0.0
2018,9,29,6,15,53.0,12.0,3.35,14.45,15.5,10.24,0.0
2018,9,29,6,30,88.0,22.0,3.5,14.8,29.0,17.54,7.22
2018,9,29,6,45,62.5,42.0,3.7,15.15,49.0,33.12,22.91
2018,9,29,7,0,37.0,62.0,3.9,15.5,69.0,48.48,37.01
2018,9,29,7,15,39.0,75.0,3.85,15.75,84.0,58.65,46.36
2018,9,29,7,30,41.0,88.0,3.8,16.0,99.0,68.64,55.32
2018,9,29,7,45,26.5,101.0,3.75,16.25,108.5,78.29,63.77
2018,9,29,8,0,12.0,114.0,3.7,16.5,118.0,90.38,74.17
