Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,8,15,110.5,148.0,3.65,16.7,197.5,107.25,88.58
2018,9,29,8,30,209.0,182.0,3.6,16.9,277.0,129.03,107.01
2018,9,29,8,45,226.5,203.0,3.5,17.15,315.5,135.16,111.8
2018,9,29,9,0,244.0,224.0,3.4,17.4,354.0,146.47,120.98
2018,9,29,9,15,207.0,247.5,3.4,17.55,363.5,166.51,137.51
2018,9,29,9,30,170.0,271.0,3.4,17.7,373.0,178.26,146.93
2018,9,29,9,45,164.0,283.0,3.4,17.9,386.0,200.83,152.79
2018,9,29,10,0,158.0,295.0,3.4,18.1,399.0,223.75,169.01
2018,9,29,10,15,166.5,300.0,3.5,18.2,413.5,244.69,184.95
2018,9,29,10,30,175.0,305.0,3.6,18.3,428.0,266.34,202.34
2018,9,29,10,45,185.5,323.5,3.65,18.45,457.5,298.28,228.02
2018,9,29,11,0,196.0,342.0,3.7,18.6,487.0,331.93,255.04
2018,9,29,11,15,147.0,322.5,3.75,18.7,432.0,315.31,244.06
2018,9,29,11,30,98.0,303.0,3.8,18.8,377.0,291.76,226.99
2018,9,29,11,45,55.0,263.5,3.85,18.85,305.0,246.24,192.06
2018,9,29,12,0,12.0,224.0,3.9,18.9,233.0,192.68,149.88
2018,9,29,12,15,22.0,255.0,3.95,18.9,271.5,226.19,176.63
2018,9,29,12,30,32.0,286.0,4.0,18.9,310.0,267.62,209.35
2018,9,29,12,45,40.5,284.5,4.0,18.95,314.5,277.12,217.07
2018,9,29,13,0,49.0,283.0,4.0,19.0,319.0,287.16,225.37
2018,9,29,13,15,41.5,271.0,4.05,18.95,301.0,275.63,216.58
2018,9,29,13,30,34.0,259.0,4.1,18.9,283.0,263.09,207.0
2018,9,29,13,45,85.5,249.0,4.1,18.85,306.0,299.79,237.98
2018,9,29,14,0,137.0,239.0,4.1,18.8,329.0,353.91,282.36
2018,9,29,14,15,227.5,219.5,4.1,18.7,360.0,434.86,348.47
2018,9,29,14,30,318.0,200.0,4.1,18.6,391.0,501.27,402.93
2018,9,29,14,45,415.0,168.0,4.1,18.5,399.5,580.04,466.48
2018,9,29,15,0,512.0,136.0,4.1,18.4,408.0,647.34,520.98
2018,9,29,15,15,521.0,128.0,4.1,18.4,384.0,652.01,525.63
2018,9,29,15,30,530.0,120.0,4.1,18.4,360.0,654.11,528.74
2018,9,29,15,45,456.5,117.0,4.0,18.1,307.5,577.33,471.49
2018,9,29,16,0,383.0,114.0,3.9,17.8,255.0,509.67,419.49
2018,9,29,16,15,485.0,87.5,3.85,17.55,238.5,571.67,470.33
2018,9,29,16,30,587.0,61.0,3.8,17.3,222.0,620.18,507.8
2018,9,29,16,45,555.0,53.0,3.7,17.1,179.5,574.23,470.07
2018,9,29,17,0,523.0,45.0,3.6,16.9,137.0,527.58,429.4
2018,9,29,17,15,413.0,36.0,3.5,16.6,93.5,418.15,335.09
2018,9,29,17,30,303.0,27.0,3.4,16.3,50.0,306.31,198.74
2018,9,29,17,45,162.5,15.0,3.25,16.05,26.0,130.47,0.0
2018,9,29,18,0,22.0,3.0,3.1,15.8,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,3.05,15.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,1.25,14.6,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,1.2,14.6,2.0,0.0,0.0
2018,9,30,6,15,124.0,15.0,1.25,14.9,24.0,12.8,0.0
2018,9,30,6,30,232.0,28.0,1.3,15.2,46.0,23.31,10.82
2018,9,30,6,45,277.5,42.0,1.35,15.45,79.5,32.35,22.19
2018,9,30,7,0,323.0,56.0,1.4,15.7,113.0,42.56,31.8
2018,9,30,7,15,468.5,58.5,1.4,16.0,171.5,45.95,35.13
2018,9,30,7,30,614.0,61.0,1.4,16.3,230.0,47.7,36.79
2018,9,30,7,45,659.5,66.0,1.35,16.6,280.0,50.84,39.54
2018,9,30,8,0,705.0,71.0,1.3,16.9,330.0,58.8,46.41
2018,9,30,8,15,737.5,74.0,1.3,17.2,378.0,60.45,47.67
2018,9,30,8,30,770.0,77.0,1.3,17.5,426.0,62.14,48.93
2018,9,30,8,45,793.0,80.0,1.3,17.8,471.0,63.7,50.06
2018,9,30,9,0,816.0,83.0,1.3,18.1,516.0,65.24,51.17
2018,9,30,9,15,799.0,95.5,1.35,18.35,546.0,72.6,57.29
2018,9,30,9,30,782.0,108.0,1.4,18.6,576.0,79.63,63.08
2018,9,30,9,45,784.0,114.5,1.45,18.85,606.0,130.11,75.98
2018,9,30,10,0,786.0,121.0,1.5,19.1,636.0,185.14,110.73
2018,9,30,10,15,796.0,124.0,1.6,19.2,664.0,239.18,152.95
2018,9,30,10,30,806.0,127.0,1.7,19.3,692.0,293.88,199.45
2018,9,30,10,45,729.0,165.0,1.8,19.45,687.0,344.12,245.97
2018,9,30,11,0,652.0,203.0,1.9,19.6,682.0,391.42,288.71
2018,9,30,11,15,756.5,160.0,2.0,19.6,724.0,443.04,331.15
2018,9,30,11,30,861.0,117.0,2.1,19.6,766.0,504.29,381.13
2018,9,30,11,45,808.5,142.0,2.15,19.65,754.0,544.86,415.29
2018,9,30,12,0,756.0,167.0,2.2,19.7,742.0,579.94,444.1
2018,9,30,12,15,669.0,205.5,2.3,19.65,712.0,601.15,461.76
2018,9,30,12,30,582.0,244.0,2.4,19.6,682.0,610.56,470.01
2018,9,30,12,45,493.5,270.0,2.45,19.55,637.5,603.44,465.53
2018,9,30,13,0,405.0,296.0,2.5,19.5,593.0,588.74,454.99
2018,9,30,13,15,299.0,306.0,2.55,19.3,522.0,528.62,410.92
2018,9,30,13,30,193.0,316.0,2.6,19.1,451.0,457.97,357.82
2018,9,30,13,45,225.0,281.0,2.65,18.9,432.5,475.16,373.36
2018,9,30,14,0,257.0,246.0,2.7,18.7,414.0,477.25,377.45
2018,9,30,14,15,377.5,222.0,2.75,18.5,454.0,583.39,461.16
2018,9,30,14,30,498.0,198.0,2.8,18.3,494.0,674.32,532.13
2018,9,30,14,45,360.0,209.5,2.8,18.1,416.0,557.64,444.25
2018,9,30,15,0,222.0,221.0,2.8,17.9,338.0,438.94,352.77
2018,9,30,15,15,173.0,200.5,2.8,17.9,287.0,378.06,305.94
2018,9,30,15,30,124.0,180.0,2.8,17.9,236.0,315.74,256.59
2018,9,30,15,45,102.0,161.0,2.75,17.65,203.5,278.54,227.39
2018,9,30,16,0,80.0,142.0,2.7,17.4,171.0,223.5,183.12
2018,9,30,16,15,59.5,120.0,2.55,17.25,139.5,183.06,149.77
2018,9,30,16,30,39.0,98.0,2.4,17.1,108.0,142.22,115.37
2018,9,30,16,45,28.0,77.0,2.25,16.95,83.5,110.49,88.27
2018,9,30,17,0,17.0,56.0,2.1,16.8,59.0,77.83,59.94
2018,9,30,17,15,19.5,38.5,1.9,16.65,41.0,60.78,44.51
2018,9,30,17,30,22.0,21.0,1.7,16.5,23.0,49.66,24.52
2018,9,30,17,45,21.0,12.0,1.55,16.35,12.5,25.37,0.0
2018,9,30,18,0,20.0,3.0,1.4,16.2,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,16.1,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,15.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,14.65,3.0,2.56,0.0
2018,10,1,6,30,0.0,6.0,1.6,14.8,6.0,4.92,0.0
2018,10,1,6,45,0.0,11.5,1.7,14.95,11.5,9.45,2.48
2018,10,1,7,0,0.0,17.0,1.8,15.1,17.0,13.98,6.71
2018,10,1,7,15,0.0,24.0,1.8,15.35,24.0,19.77,11.99
2018,10,1,7,30,0.0,31.0,1.8,15.6,31.0,25.57,17.22
2018,10,1,7,45,0.0,53.5,1.8,15.9,53.5,44.27,33.84
2018,10,1,8,0,0.0,76.0,1.8,16.2,76.0,62.64,49.95
2018,10,1,8,15,0.0,89.5,1.8,16.55,89.5,73.29,59.05
2018,10,1,8,30,0.0,103.0,1.8,16.9,103.0,83.84,67.94
2018,10,1,8,45,2.5,127.0,1.8,17.3,128.5,101.92,83.19
2018,10,1,9,0,5.0,151.0,1.8,17.7,154.0,119.62,97.9
2018,10,1,9,15,8.0,172.5,1.8,18.0,177.5,135.26,110.74
2018,10,1,9,30,11.0,194.0,1.8,18.3,201.0,150.63,123.21
2018,10,1,9,45,14.5,207.0,1.8,18.6,216.5,162.25,126.22
2018,10,1,10,0,18.0,220.0,1.8,18.9,232.0,174.61,135.3
2018,10,1,10,15,48.5,261.0,1.8,19.15,294.5,204.03,156.79
2018,10,1,10,30,79.0,302.0,1.8,19.4,357.0,245.58,187.87
2018,10,1,10,45,70.5,303.5,1.8,19.65,353.5,253.52,194.35
2018,10,1,11,0,62.0,305.0,1.8,19.9,350.0,260.16,199.85
2018,10,1,11,15,106.5,327.5,1.9,20.0,406.5,301.72,231.54
2018,10,1,11,30,151.0,350.0,2.0,20.1,463.0,351.37,269.48
2018,10,1,11,45,120.0,342.0,2.15,20.2,432.0,344.04,264.7
2018,10,1,12,0,89.0,334.0,2.3,20.3,401.0,328.85,253.76
2018,10,1,12,15,116.0,333.5,2.4,20.25,420.5,359.44,277.98
2018,10,1,12,30,143.0,333.0,2.5,20.2,440.0,388.03,300.63
2018,10,1,12,45,262.0,320.0,2.65,20.15,512.0,479.3,371.86
2018,10,1,13,0,381.0,307.0,2.8,20.1,584.0,570.6,442.24
2018,10,1,13,15,421.5,281.5,2.75,19.95,580.5,608.84,471.74
2018,10,1,13,30,462.0,256.0,2.7,19.8,577.0,636.87,494.26
2018,10,1,13,45,569.5,206.0,2.65,19.65,586.0,693.29,538.91
2018,10,1,14,0,677.0,156.0,2.6,19.5,595.0,757.6,588.37
2018,10,1,14,15,513.5,196.0,2.45,19.3,518.5,670.72,523.62
2018,10,1,14,30,350.0,236.0,2.3,19.1,442.0,567.97,446.54
2018,10,1,14,45,255.5,230.5,2.2,18.95,375.5,489.39,387.61
2018,10,1,15,0,161.0,225.0,2.1,18.8,309.0,389.61,310.83
2018,10,1,15,15,194.0,197.5,2.1,18.8,290.0,393.01,316.29
2018,10,1,15,30,227.0,170.0,2.1,18.8,271.0,413.53,334.22
2018,10,1,15,45,253.0,150.5,1.85,18.45,251.0,417.08,338.63
2018,10,1,16,0,279.0,131.0,1.6,18.1,231.0,418.62,341.29
2018,10,1,16,15,289.5,110.5,1.45,17.9,200.0,403.05,329.96
2018,10,1,16,30,300.0,90.0,1.3,17.7,169.0,404.85,331.03
2018,10,1,16,45,253.0,74.0,1.2,17.55,130.5,343.58,280.57
2018,10,1,17,0,206.0,58.0,1.1,17.4,92.0,265.09,215.24
2018,10,1,17,15,160.0,40.5,1.05,17.25,61.5,205.07,161.28
2018,10,1,17,30,114.0,23.0,1.0,17.1,31.0,151.05,71.12
2018,10,1,17,45,66.5,13.0,0.95,16.9,16.5,58.78,0.0
2018,10,1,18,0,19.0,3.0,0.9,16.7,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,16.65,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,16.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,16.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,2,6,0,10.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,2,6,15,10.0,4.5,1.45,16.15,5.0,3.84,0.0
2018,10,2,6,30,10.0,9.0,1.5,16.3,10.0,7.75,0.0
2018,10,2,6,45,5.0,16.5,1.6,16.5,17.0,13.95,6.26
2018,10,2,7,0,0.0,24.0,1.7,16.7,24.0,19.78,11.7
2018,10,2,7,15,34.5,44.5,1.75,17.0,54.0,37.05,27.13
2018,10,2,7,30,69.0,65.0,1.8,17.3,84.0,51.33,39.82
2018,10,2,7,45,80.0,88.5,1.8,17.6,114.5,67.98,54.41
2018,10,2,8,0,91.0,112.0,1.8,17.9,145.0,83.99,68.2
2018,10,2,8,15,101.5,145.0,1.95,18.2,186.5,105.17,86.24
2018,10,2,8,30,112.0,178.0,2.1,18.5,228.0,125.26,103.07
2018,10,2,8,45,159.5,195.5,2.2,18.8,274.5,136.5,112.16
2018,10,2,9,0,207.0,213.0,2.3,19.1,321.0,147.5,120.98
2018,10,2,9,15,160.5,232.0,2.4,19.35,319.5,157.5,128.93
2018,10,2,9,30,114.0,251.0,2.5,19.6,318.0,167.04,136.44
2018,10,2,9,45,89.5,258.0,2.6,19.85,312.5,189.42,145.11
2018,10,2,10,0,65.0,265.0,2.7,20.1,307.0,200.93,153.7
2018,10,2,10,15,156.5,281.0,2.75,20.35,388.0,230.09,172.3
2018,10,2,10,30,248.0,297.0,2.8,20.6,469.0,271.95,201.97
2018,10,2,10,45,379.0,265.5,2.85,20.85,536.5,308.13,227.72
2018,10,2,11,0,510.0,234.0,2.9,21.1,604.0,361.02,268.29
2018,10,2,11,15,480.5,244.5,2.95,21.25,597.5,391.47,295.2
2018,10,2,11,30,451.0,255.0,3.0,21.4,591.0,418.49,318.65
2018,10,2,11,45,265.5,292.0,3.05,21.5,490.0,380.6,292.41
2018,10,2,12,0,80.0,329.0,3.1,21.6,389.0,319.61,246.18
2018,10,2,12,15,44.5,256.0,3.15,21.6,289.5,244.69,189.06
2018,10,2,12,30,9.0,183.0,3.2,21.6,190.0,159.07,122.04
2018,10,2,12,45,129.5,211.5,3.25,21.55,305.5,281.16,220.38
2018,10,2,13,0,250.0,240.0,3.3,21.5,421.0,412.46,323.3
2018,10,2,13,15,311.5,254.5,3.35,21.35,473.5,486.94,380.9
2018,10,2,13,30,373.0,269.0,3.4,21.2,526.0,565.02,440.76
2018,10,2,13,45,360.5,267.0,3.45,21.05,507.5,569.39,444.86
2018,10,2,14,0,348.0,265.0,3.5,20.9,489.0,571.88,447.95
2018,10,2,14,15,313.0,256.0,3.55,20.7,449.5,545.96,429.65
2018,10,2,14,30,278.0,247.0,3.6,20.5,410.0,517.41,409.25
2018,10,2,14,45,307.0,223.5,3.65,20.25,391.5,525.88,418.55
2018,10,2,15,0,336.0,200.0,3.7,20.0,373.0,532.57,426.47
2018,10,2,15,15,356.0,177.5,3.7,20.0,346.5,530.41,427.01
2018,10,2,15,30,376.0,155.0,3.7,20.0,320.0,546.1,440.81
2018,10,2,15,45,251.5,140.0,3.65,19.45,245.0,401.5,328.16
2018,10,2,16,0,127.0,125.0,3.6,18.9,170.0,259.14,212.85
2018,10,2,16,15,97.0,99.5,3.45,18.65,130.5,203.56,167.43
2018,10,2,16,30,67.0,74.0,3.3,18.4,91.0,147.05,119.98
2018,10,2,16,45,56.5,61.5,3.2,18.15,73.5,125.64,101.41
2018,10,2,17,0,46.0,49.0,3.1,17.9,56.0,104.9,82.73
2018,10,2,17,15,68.0,34.0,2.9,17.65,40.0,105.29,80.52
2018,10,2,17,30,90.0,19.0,2.7,17.4,24.0,122.54,40.01
2018,10,2,17,45,45.0,9.5,2.45,17.15,12.0,40.22,0.0
2018,10,2,18,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,45,10.0,1.5,0.75,16.6,1.0,0.0,0.0
2018,10,3,6,0,20.0,3.0,0.7,16.6,2.0,0.0,0.0
2018,10,3,6,15,84.0,8.5,0.8,16.7,13.0,7.26,0.0
2018,10,3,6,30,148.0,14.0,0.9,16.8,24.0,11.05,0.71
2018,10,3,6,45,107.0,12.5,1.0,16.9,23.0,9.39,2.34
2018,10,3,7,0,66.0,11.0,1.1,17.0,22.0,8.37,1.69
2018,10,3,7,15,54.5,14.0,1.2,17.1,25.0,10.37,3.55
2018,10,3,7,30,43.0,17.0,1.3,17.2,28.0,13.55,6.42
2018,10,3,7,45,35.0,21.0,1.4,17.35,31.5,16.39,8.95
2018,10,3,8,0,27.0,25.0,1.5,17.5,35.0,20.84,12.87
2018,10,3,8,15,82.0,41.0,1.6,17.6,76.5,31.11,21.89
2018,10,3,8,30,137.0,57.0,1.7,17.7,118.0,38.38,28.18
2018,10,3,8,45,120.0,127.5,1.8,17.8,185.0,95.23,77.4
2018,10,3,9,0,103.0,198.0,1.9,17.9,252.0,137.61,113.21
2018,10,3,9,15,105.0,221.0,1.9,18.0,279.5,150.68,123.79
2018,10,3,9,30,107.0,244.0,1.9,18.1,307.0,163.25,133.95
2018,10,3,9,45,90.0,259.5,1.9,18.25,314.5,189.91,146.24
2018,10,3,10,0,73.0,275.0,1.9,18.4,322.0,207.58,159.35
2018,10,3,10,15,145.0,276.5,1.85,18.5,375.0,224.82,169.42
2018,10,3,10,30,217.0,278.0,1.8,18.6,428.0,251.63,188.16
2018,10,3,10,45,370.0,261.0,1.8,18.7,524.5,304.98,226.44
2018,10,3,11,0,523.0,244.0,1.8,18.8,621.0,371.96,277.03
2018,10,3,11,15,449.5,270.0,1.8,18.85,598.0,396.95,300.22
2018,10,3,11,30,376.0,296.0,1.8,18.9,575.0,413.44,315.7
2018,10,3,11,45,237.5,316.5,1.85,18.9,493.0,385.39,296.8
2018,10,3,12,0,99.0,337.0,1.9,18.9,411.0,336.61,260.44
2018,10,3,12,15,63.5,305.5,2.0,18.85,353.0,298.08,231.63
2018,10,3,12,30,28.0,274.0,2.1,18.8,295.0,254.67,198.22
2018,10,3,12,45,62.5,295.5,2.2,18.75,341.0,302.11,236.11
2018,10,3,13,0,97.0,317.0,2.3,18.7,387.0,353.35,276.47
2018,10,3,13,15,102.5,311.5,2.3,18.7,383.5,360.43,282.35
2018,10,3,13,30,108.0,306.0,2.3,18.7,380.0,367.53,288.48
2018,10,3,13,45,264.5,247.0,2.35,18.65,418.5,470.74,371.88
2018,10,3,14,0,421.0,188.0,2.4,18.6,457.0,567.49,448.81
2018,10,3,14,15,357.0,203.0,2.35,18.55,422.5,543.03,429.48
2018,10,3,14,30,293.0,218.0,2.3,18.5,388.0,497.13,394.9
2018,10,3,14,45,433.0,165.0,2.3,18.45,396.5,587.69,468.02
2018,10,3,15,0,573.0,112.0,2.3,18.4,405.0,666.82,529.59
2018,10,3,15,15,625.0,93.0,2.3,18.4,386.0,694.97,551.16
2018,10,3,15,30,677.0,74.0,2.3,18.4,367.0,715.07,567.22
2018,10,3,15,45,643.0,66.0,2.25,18.35,318.0,674.79,538.68
2018,10,3,16,0,609.0,58.0,2.2,18.3,269.0,632.04,508.07
2018,10,3,16,15,338.0,37.5,2.2,18.15,151.5,366.74,302.97
2018,10,3,16,30,67.0,17.0,2.2,18.0,34.0,89.39,72.15
2018,10,3,16,45,199.0,20.0,2.2,17.9,54.0,215.41,179.39
2018,10,3,17,0,331.0,23.0,2.2,17.8,74.0,327.11,266.95
2018,10,3,17,15,285.0,22.0,2.1,17.55,54.0,292.89,228.24
2018,10,3,17,30,239.0,21.0,2.0,17.3,34.0,235.81,33.82
2018,10,3,17,45,119.5,10.5,1.9,17.1,17.0,93.82,0.0
2018,10,3,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,6,15,89.5,10.0,1.8,15.35,16.0,8.54,0.0
2018,10,4,6,30,179.0,20.0,1.9,15.5,32.0,16.3,2.71
2018,10,4,6,45,137.5,27.5,2.05,15.6,41.5,21.06,12.24
2018,10,4,7,0,96.0,35.0,2.2,15.7,51.0,27.58,18.55
2018,10,4,7,15,48.5,41.0,2.2,15.85,49.0,33.44,24.03
2018,10,4,7,30,1.0,47.0,2.2,16.0,47.0,38.88,28.99
2018,10,4,7,45,0.5,40.5,2.25,16.1,40.5,33.46,24.2
2018,10,4,8,0,0.0,34.0,2.3,16.2,34.0,28.06,19.37
2018,10,4,8,15,0.0,48.5,2.4,16.3,48.5,40.12,29.98
2018,10,4,8,30,0.0,63.0,2.5,16.4,63.0,52.2,40.5
2018,10,4,8,45,0.5,67.5,2.55,16.5,68.0,55.98,43.65
2018,10,4,9,0,1.0,72.0,2.6,16.6,73.0,59.77,46.79
2018,10,4,9,15,16.0,148.0,2.75,16.7,157.5,118.14,97.0
2018,10,4,9,30,31.0,224.0,2.9,16.8,242.0,159.92,132.15
2018,10,4,9,45,43.0,246.5,3.0,16.85,273.0,179.09,140.18
2018,10,4,10,0,55.0,269.0,3.1,16.9,304.0,201.46,156.7
2018,10,4,10,15,57.5,276.0,3.25,16.9,314.0,214.54,166.73
2018,10,4,10,30,60.0,283.0,3.4,16.9,324.0,227.77,177.27
2018,10,4,10,45,62.0,285.5,3.55,16.95,329.0,237.99,185.59
2018,10,4,11,0,64.0,288.0,3.7,17.0,334.0,248.18,193.97
2018,10,4,11,15,95.0,318.5,3.85,17.0,388.0,290.89,227.58
2018,10,4,11,30,126.0,349.0,4.0,17.0,442.0,338.36,264.97
2018,10,4,11,45,106.5,338.5,4.1,17.0,417.5,331.63,260.44
2018,10,4,12,0,87.0,328.0,4.2,17.0,393.0,322.43,253.88
2018,10,4,12,15,67.5,318.0,4.35,16.95,368.0,311.03,245.44
2018,10,4,12,30,48.0,308.0,4.5,16.9,343.0,297.25,234.89
2018,10,4,12,45,42.0,297.0,4.6,16.85,327.5,289.55,229.2
2018,10,4,13,0,36.0,286.0,4.7,16.8,312.0,280.84,222.65
2018,10,4,13,15,33.5,275.5,4.7,16.7,299.0,274.3,217.86
2018,10,4,13,30,31.0,265.0,4.7,16.6,286.0,267.18,212.62
2018,10,4,13,45,211.0,224.5,4.7,16.55,358.5,404.03,326.65
2018,10,4,14,0,391.0,184.0,4.7,16.5,431.0,537.38,435.39
2018,10,4,14,15,585.5,140.0,4.65,16.45,487.5,675.32,545.56
2018,10,4,14,30,780.0,96.0,4.6,16.4,544.0,800.77,640.11
2018,10,4,14,45,768.5,91.5,4.5,16.3,507.0,797.61,638.21
2018,10,4,15,0,757.0,87.0,4.4,16.2,470.0,790.99,634.63
2018,10,4,15,15,747.0,81.0,4.4,16.2,430.0,780.49,628.61
2018,10,4,15,30,737.0,75.0,4.4,16.2,390.0,766.72,620.11
2018,10,4,15,45,721.5,68.5,4.3,16.05,346.5,744.38,604.72
2018,10,4,16,0,706.0,62.0,4.2,15.9,303.0,719.14,586.73
2018,10,4,16,15,666.0,57.0,4.25,15.7,255.0,672.3,551.98
2018,10,4,16,30,626.0,52.0,4.3,15.5,207.0,623.69,514.09
2018,10,4,16,45,554.5,45.5,4.3,15.3,159.5,553.75,456.57
2018,10,4,17,0,483.0,39.0,4.3,15.1,112.0,478.68,391.3
2018,10,4,17,15,350.5,30.5,4.3,14.9,72.5,356.36,277.9
2018,10,4,17,30,218.0,22.0,4.3,14.7,33.0,215.98,0.0
2018,10,4,17,45,109.0,11.0,4.3,14.45,16.5,86.43,0.0
2018,10,4,18,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,6,15,141.5,11.5,3.0,13.05,20.5,9.82,0.0
2018,10,5,6,30,283.0,23.0,3.0,13.4,41.0,19.29,2.73
2018,10,5,6,45,408.5,31.5,3.0,13.75,83.5,25.93,16.41
2018,10,5,7,0,534.0,40.0,3.0,14.1,126.0,32.65,23.1
2018,10,5,7,15,607.0,44.5,2.8,14.3,175.5,39.03,29.13
2018,10,5,7,30,680.0,49.0,2.6,14.5,225.0,42.63,32.51
2018,10,5,7,45,722.0,52.5,2.4,14.65,274.5,45.23,34.86
2018,10,5,8,0,764.0,56.0,2.2,14.8,324.0,47.86,37.14
2018,10,5,8,15,792.5,59.0,2.2,15.05,372.0,49.96,38.87
2018,10,5,8,30,821.0,62.0,2.2,15.3,420.0,58.88,46.58
2018,10,5,8,45,841.0,64.5,2.2,15.5,464.0,61.16,48.38
2018,10,5,9,0,861.0,67.0,2.2,15.7,508.0,63.33,50.09
2018,10,5,9,15,720.5,115.0,2.25,15.95,503.5,78.23,62.84
2018,10,5,9,30,580.0,163.0,2.3,16.2,499.0,105.86,86.39
2018,10,5,9,45,699.0,134.5,2.3,16.4,563.0,124.26,77.1
2018,10,5,10,0,818.0,106.0,2.3,16.6,627.0,171.65,100.58
2018,10,5,10,15,867.5,92.0,2.2,16.85,665.0,228.8,143.26
2018,10,5,10,30,917.0,78.0,2.1,17.1,703.0,282.56,188.04
2018,10,5,10,45,921.5,79.0,2.0,17.3,721.5,338.39,237.88
2018,10,5,11,0,926.0,80.0,1.9,17.5,740.0,393.47,286.82
2018,10,5,11,15,906.5,90.0,1.9,17.7,745.0,445.28,332.7
2018,10,5,11,30,887.0,100.0,1.9,17.9,750.0,493.74,374.48
2018,10,5,11,45,829.5,126.0,1.85,18.15,736.0,533.56,408.04
2018,10,5,12,0,772.0,152.0,1.8,18.4,722.0,568.14,436.08
2018,10,5,12,15,717.0,175.5,1.95,18.45,702.0,596.47,459.66
2018,10,5,12,30,662.0,199.0,2.1,18.5,682.0,619.09,478.26
2018,10,5,12,45,685.0,179.0,2.3,18.55,671.5,649.21,503.41
2018,10,5,13,0,708.0,159.0,2.5,18.6,661.0,677.49,527.05
2018,10,5,13,15,806.0,119.0,2.75,18.65,675.0,736.46,574.2
2018,10,5,13,30,904.0,79.0,3.0,18.7,689.0,791.25,615.04
2018,10,5,13,45,894.5,78.0,3.3,18.7,661.0,808.48,629.47
2018,10,5,14,0,885.0,77.0,3.6,18.7,633.0,822.05,641.7
2018,10,5,14,15,873.5,75.0,3.75,18.6,598.5,829.13,648.95
2018,10,5,14,30,862.0,73.0,3.9,18.5,564.0,832.51,653.74
2018,10,5,14,45,845.5,71.5,4.05,18.35,524.5,828.57,653.54
2018,10,5,15,0,829.0,70.0,4.2,18.2,485.0,821.11,650.88
2018,10,5,15,15,796.5,69.5,4.2,18.2,438.5,806.65,642.12
2018,10,5,15,30,764.0,69.0,4.2,18.2,392.0,780.12,624.39
2018,10,5,15,45,731.5,65.0,4.5,17.8,344.0,746.02,603.09
2018,10,5,16,0,699.0,61.0,4.8,17.4,296.0,709.3,578.87
2018,10,5,16,15,624.0,59.5,4.95,17.1,243.5,643.3,529.52
2018,10,5,16,30,549.0,58.0,5.1,16.8,191.0,572.32,473.87
2018,10,5,16,45,481.0,48.5,5.25,16.45,145.0,496.38,411.25
2018,10,5,17,0,413.0,39.0,5.4,16.1,99.0,421.74,345.86
2018,10,5,17,15,301.0,29.0,5.45,15.8,63.5,315.72,242.72
2018,10,5,17,30,189.0,19.0,5.5,15.5,28.0,189.49,0.0
2018,10,5,17,45,94.5,9.5,5.55,15.15,14.0,74.58,0.0
2018,10,5,18,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,3.95,14.2,18.5,8.96,0.0
2018,10,6,6,30,263.0,21.0,4.1,14.5,37.0,17.5,0.09
2018,10,6,6,45,383.0,29.0,4.3,14.8,77.0,23.75,14.36
2018,10,6,7,0,503.0,37.0,4.5,15.1,117.0,30.07,20.69
2018,10,6,7,15,469.5,46.5,4.5,15.35,142.0,36.71,26.91
2018,10,6,7,30,436.0,56.0,4.5,15.6,167.0,42.89,32.56
2018,10,6,7,45,495.5,63.0,4.55,15.8,215.0,47.56,36.74
2018,10,6,8,0,555.0,70.0,4.6,16.0,263.0,52.16,40.74
2018,10,6,8,15,593.5,77.0,4.65,16.25,310.0,56.44,44.38
2018,10,6,8,30,632.0,84.0,4.7,16.5,357.0,60.59,47.85
2018,10,6,8,45,692.5,87.5,4.75,16.75,415.5,62.57,49.38
2018,10,6,9,0,753.0,91.0,4.8,17.0,474.0,70.61,56.18
2018,10,6,9,15,808.0,86.5,4.8,17.25,526.5,67.2,53.0
2018,10,6,9,30,863.0,82.0,4.8,17.5,579.0,73.34,58.11
2018,10,6,9,45,895.5,78.0,4.8,17.75,620.0,112.61,62.44
2018,10,6,10,0,928.0,74.0,4.8,18.0,661.0,168.82,93.68
2018,10,6,10,15,936.0,75.0,4.85,18.2,688.0,227.2,139.07
2018,10,6,10,30,944.0,76.0,4.9,18.4,715.0,285.63,189.87
2018,10,6,10,45,949.0,77.0,4.9,18.55,734.5,343.03,241.84
2018,10,6,11,0,954.0,78.0,4.9,18.7,754.0,399.68,293.29
2018,10,6,11,15,957.0,78.0,4.95,18.85,765.5,453.73,342.01
2018,10,6,11,30,960.0,78.0,5.0,19.0,777.0,506.33,388.48
2018,10,6,11,45,960.5,78.5,5.05,19.1,780.5,556.44,431.94
2018,10,6,12,0,961.0,79.0,5.1,19.2,784.0,604.44,472.69
2018,10,6,12,15,959.0,79.0,5.15,19.25,778.5,648.21,509.38
2018,10,6,12,30,957.0,79.0,5.2,19.3,773.0,689.25,543.26
2018,10,6,12,45,953.0,78.5,5.25,19.4,759.5,725.58,572.91
2018,10,6,13,0,949.0,78.0,5.3,19.5,746.0,758.73,599.19
2018,10,6,13,15,942.5,77.5,5.35,19.55,725.0,786.73,620.41
2018,10,6,13,30,936.0,77.0,5.4,19.6,704.0,811.2,639.14
2018,10,6,13,45,926.5,76.0,5.45,19.65,675.0,829.14,653.25
2018,10,6,14,0,917.0,75.0,5.5,19.7,646.0,843.31,664.79
2018,10,6,14,15,905.0,73.5,5.6,19.7,611.0,851.05,672.23
2018,10,6,14,30,893.0,72.0,5.7,19.7,576.0,855.0,677.09
2018,10,6,14,45,876.5,70.0,5.8,19.65,535.0,850.73,676.22
2018,10,6,15,0,860.0,68.0,5.9,19.6,494.0,842.8,672.76
2018,10,6,15,15,837.5,65.5,5.9,19.6,448.5,825.5,661.75
2018,10,6,15,30,815.0,63.0,5.9,19.6,403.0,813.91,654.94
2018,10,6,15,45,782.5,60.0,6.05,19.35,354.0,780.92,632.91
2018,10,6,16,0,750.0,57.0,6.2,19.1,305.0,745.21,607.97
2018,10,6,16,15,701.5,53.0,6.2,18.7,254.5,692.22,568.13
2018,10,6,16,30,653.0,49.0,6.2,18.3,204.0,637.61,524.91
2018,10,6,16,45,574.0,43.5,6.25,17.9,155.5,555.13,456.79
2018,10,6,17,0,495.0,38.0,6.3,17.5,107.0,483.36,392.89
2018,10,6,17,15,345.5,28.5,6.3,17.15,67.0,347.86,260.26
2018,10,6,17,30,196.0,19.0,6.3,16.8,27.0,158.93,0.0
2018,10,6,17,45,98.0,9.5,6.3,16.45,13.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,6.3,16.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.75,15.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.65,15.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,16.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,17.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,17.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,16.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,16.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,7,6,15,155.0,10.5,4.85,15.65,19.5,8.96,0.0
2018,10,7,6,30,310.0,21.0,5.0,16.0,39.0,17.66,0.0
2018,10,7,6,45,444.0,28.5,5.2,16.3,82.5,25.69,15.73
2018,10,7,7,0,578.0,36.0,5.4,16.6,126.0,32.22,22.37
2018,10,7,7,15,646.0,41.0,5.55,16.85,176.0,36.3,26.34
2018,10,7,7,30,714.0,46.0,5.7,17.1,226.0,40.45,30.18
2018,10,7,7,45,757.0,49.5,5.85,17.35,277.0,43.19,32.63
2018,10,7,8,0,800.0,53.0,6.0,17.6,328.0,51.2,39.63
2018,10,7,8,15,828.0,55.5,5.95,17.85,376.5,53.85,41.82
2018,10,7,8,30,856.0,58.0,5.9,18.1,425.0,56.41,43.9
2018,10,7,8,45,875.0,60.5,5.85,18.35,470.0,58.77,45.77
2018,10,7,9,0,894.0,63.0,5.8,18.6,515.0,61.03,47.54
2018,10,7,9,15,908.0,65.0,5.75,18.9,555.0,62.78,48.86
2018,10,7,9,30,922.0,67.0,5.7,19.2,595.0,64.46,50.11
2018,10,7,9,45,931.5,69.0,5.65,19.45,628.5,106.95,57.17
2018,10,7,10,0,941.0,71.0,5.6,19.7,662.0,166.46,90.92
2018,10,7,10,15,948.0,72.5,5.5,19.95,689.0,225.66,136.51
2018,10,7,10,30,955.0,74.0,5.4,20.2,716.0,284.81,187.56
2018,10,7,10,45,959.0,74.5,5.35,20.45,735.0,342.03,239.13
2018,10,7,11,0,963.0,75.0,5.3,20.7,754.0,398.36,290.05
2018,10,7,11,15,964.0,76.0,5.2,20.9,764.5,452.79,338.68
2018,10,7,11,30,965.0,77.0,5.1,21.1,775.0,505.58,384.77
2018,10,7,11,45,964.0,77.5,5.05,21.25,777.5,555.1,427.23
2018,10,7,12,0,963.0,78.0,5.0,21.4,780.0,602.35,466.77
2018,10,7,12,15,958.5,79.0,4.95,21.5,774.0,645.58,502.32
2018,10,7,12,30,954.0,80.0,4.9,21.6,768.0,685.93,534.83
2018,10,7,12,45,946.5,81.5,4.85,21.75,754.0,721.75,563.16
2018,10,7,13,0,939.0,83.0,4.8,21.9,740.0,754.26,588.28
2018,10,7,13,15,933.5,82.0,4.8,21.95,719.0,782.24,608.9
2018,10,7,13,30,928.0,81.0,4.8,22.0,698.0,806.75,627.1
2018,10,7,13,45,919.0,80.0,4.85,22.05,669.5,824.96,641.17
2018,10,7,14,0,910.0,79.0,4.9,22.1,641.0,839.46,652.78
2018,10,7,14,15,899.0,76.5,4.9,22.1,606.0,846.83,659.3
2018,10,7,14,30,888.0,74.0,4.9,22.1,571.0,850.39,663.29
2018,10,7,14,45,873.5,71.5,4.95,22.1,530.5,847.23,662.92
2018,10,7,15,0,859.0,69.0,5.0,22.1,490.0,840.42,660.05
2018,10,7,15,15,836.5,66.5,5.0,22.1,444.5,823.18,649.34
2018,10,7,15,30,814.0,64.0,5.0,22.1,399.0,811.6,642.69
2018,10,7,15,45,784.0,60.0,4.9,21.9,350.0,779.48,620.54
2018,10,7,16,0,754.0,56.0,4.8,21.7,301.0,744.59,595.7
2018,10,7,16,15,708.0,51.5,4.55,21.3,251.0,693.12,556.93
2018,10,7,16,30,662.0,47.0,4.3,20.9,201.0,640.03,515.07
2018,10,7,16,45,585.0,40.5,4.05,20.5,152.0,558.27,448.75
2018,10,7,17,0,508.0,34.0,3.8,20.1,103.0,477.09,378.54
2018,10,7,17,15,358.5,25.5,3.7,19.6,64.0,352.2,250.54
2018,10,7,17,30,209.0,17.0,3.6,19.1,25.0,165.91,0.0
2018,10,7,17,45,104.5,8.5,3.55,18.65,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,17.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,6,15,147.0,10.0,3.4,16.3,18.0,8.54,0.0
2018,10,8,6,30,294.0,20.0,3.5,16.7,36.0,16.8,0.0
2018,10,8,6,45,428.0,27.5,3.6,17.05,78.0,24.75,14.76
2018,10,8,7,0,562.0,35.0,3.7,17.4,120.0,31.29,21.46
2018,10,8,7,15,631.5,39.5,3.85,17.7,169.0,34.95,25.05
2018,10,8,7,30,701.0,44.0,4.0,18.0,218.0,38.71,28.54
2018,10,8,7,45,743.5,47.5,4.15,18.3,268.0,41.49,31.02
2018,10,8,8,0,786.0,51.0,4.3,18.6,318.0,49.54,38.02
2018,10,8,8,15,814.0,53.5,4.35,18.95,366.0,52.19,40.2
2018,10,8,8,30,842.0,56.0,4.4,19.3,414.0,54.76,42.26
2018,10,8,8,45,862.0,58.0,4.5,19.6,458.0,56.79,43.83
2018,10,8,9,0,882.0,60.0,4.6,19.9,502.0,58.73,45.32
2018,10,8,9,15,896.0,61.5,4.55,20.15,541.0,60.17,46.38
2018,10,8,9,30,910.0,63.0,4.5,20.4,580.0,61.54,47.38
2018,10,8,9,45,919.5,64.0,4.45,20.65,612.5,101.03,53.12
2018,10,8,10,0,929.0,65.0,4.4,20.9,645.0,158.93,85.05
2018,10,8,10,15,936.0,66.0,4.35,21.15,671.5,216.85,129.1
2018,10,8,10,30,943.0,67.0,4.3,21.4,698.0,274.72,178.58
2018,10,8,10,45,948.0,68.0,4.2,21.6,717.0,331.71,229.37
2018,10,8,11,0,953.0,69.0,4.1,21.8,736.0,387.96,279.63
2018,10,8,11,15,955.0,69.5,4.0,21.95,747.0,441.62,327.15
2018,10,8,11,30,957.0,70.0,3.9,22.1,758.0,493.74,372.24
2018,10,8,11,45,957.5,70.0,3.8,22.25,761.0,542.9,413.81
2018,10,8,12,0,958.0,70.0,3.7,22.4,764.0,589.94,452.53
2018,10,8,12,15,956.5,70.0,3.65,22.5,759.0,633.47,487.79
2018,10,8,12,30,955.0,70.0,3.6,22.6,754.0,674.33,520.2
2018,10,8,12,45,951.0,70.0,3.55,22.65,741.0,710.7,548.73
2018,10,8,13,0,947.0,70.0,3.5,22.7,728.0,743.91,573.92
2018,10,8,13,15,940.5,70.0,3.5,22.65,707.0,772.03,594.47
2018,10,8,13,30,934.0,70.0,3.5,22.6,686.0,796.65,612.63
2018,10,8,13,45,925.0,69.0,3.55,22.6,658.0,814.62,626.34
2018,10,8,14,0,916.0,68.0,3.6,22.6,630.0,828.85,637.62
2018,10,8,14,15,903.0,67.0,3.65,22.45,595.0,836.05,644.51
2018,10,8,14,30,890.0,66.0,3.7,22.3,560.0,839.47,648.96
2018,10,8,14,45,873.0,64.5,3.75,22.15,519.5,835.16,648.09
2018,10,8,15,0,856.0,63.0,3.8,22.0,479.0,827.22,644.78
2018,10,8,15,15,833.0,61.0,3.8,22.0,434.0,810.02,634.23
2018,10,8,15,30,810.0,59.0,3.8,22.0,389.0,789.63,621.26
2018,10,8,15,45,776.0,56.5,3.85,21.55,340.5,765.04,606.13
2018,10,8,16,0,742.0,54.0,3.9,21.1,292.0,728.95,581.71
2018,10,8,16,15,691.0,50.0,3.9,20.55,242.0,674.28,542.0
2018,10,8,16,30,640.0,46.0,3.9,20.0,192.0,618.19,498.92
2018,10,8,16,45,557.5,40.0,3.9,19.45,144.0,533.32,430.5
2018,10,8,17,0,475.0,34.0,3.9,18.9,96.0,459.01,365.28
2018,10,8,17,15,318.0,25.0,3.9,18.3,58.5,316.65,216.67
2018,10,8,17,30,161.0,16.0,3.9,17.7,21.0,129.69,0.0
2018,10,8,17,45,80.5,8.0,3.9,17.1,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,9,6,15,91.0,9.0,0.3,13.9,13.5,7.68,0.0
2018,10,9,6,30,182.0,18.0,0.4,14.1,27.0,14.87,0.0
2018,10,9,6,45,282.5,26.0,0.5,14.3,59.0,21.05,11.81
2018,10,9,7,0,383.0,34.0,0.6,14.5,91.0,27.21,18.23
2018,10,9,7,15,316.0,39.5,0.7,14.75,98.5,30.41,21.42
2018,10,9,7,30,249.0,45.0,0.8,15.0,106.0,33.64,24.46
2018,10,9,7,45,130.5,66.5,0.95,15.25,99.0,50.28,39.29
2018,10,9,8,0,12.0,88.0,1.1,15.5,92.0,71.25,57.73
2018,10,9,8,15,15.5,106.5,1.1,15.85,112.5,85.39,69.88
2018,10,9,8,30,19.0,125.0,1.1,16.2,133.0,99.36,81.7
2018,10,9,8,45,29.0,158.5,1.1,16.55,172.0,118.16,97.49
2018,10,9,9,0,39.0,192.0,1.1,16.9,211.0,139.21,114.94
2018,10,9,9,15,78.5,218.0,1.05,17.25,261.0,155.64,128.24
