Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,8,15,565.5,61.5,1.25,10.3,193.0,48.95,38.71
2018,11,18,8,30,622.0,68.0,1.4,10.5,235.0,53.43,42.86
2018,11,18,8,45,641.0,74.5,1.6,10.65,270.5,57.57,46.59
2018,11,18,9,0,660.0,81.0,1.8,10.8,306.0,61.62,50.17
2018,11,18,9,15,655.0,91.0,1.9,11.1,334.5,67.95,55.7
2018,11,18,9,30,650.0,101.0,2.0,11.4,363.0,74.1,61.0
2018,11,18,9,45,648.0,110.0,2.1,11.7,388.0,79.41,65.52
2018,11,18,10,0,646.0,119.0,2.2,12.0,413.0,86.43,71.53
2018,11,18,10,15,654.0,123.0,2.1,12.3,434.5,130.29,82.94
2018,11,18,10,30,662.0,127.0,2.0,12.6,456.0,174.66,112.26
2018,11,18,10,45,602.5,145.5,1.9,12.95,453.0,218.62,150.43
2018,11,18,11,0,543.0,164.0,1.8,13.3,450.0,253.28,183.21
2018,11,18,11,15,520.5,175.0,1.7,13.6,453.0,288.37,215.27
2018,11,18,11,30,498.0,186.0,1.6,13.9,456.0,320.8,244.77
2018,11,18,11,45,497.0,187.5,1.45,14.15,458.0,350.88,271.25
2018,11,18,12,0,496.0,189.0,1.3,14.4,460.0,379.8,296.16
2018,11,18,12,15,505.0,183.5,1.25,14.65,457.5,406.0,318.63
2018,11,18,12,30,514.0,178.0,1.2,14.9,455.0,431.27,339.96
2018,11,18,12,45,531.0,168.5,1.15,15.1,448.5,456.01,360.61
2018,11,18,13,0,548.0,159.0,1.1,15.3,442.0,479.8,380.22
2018,11,18,13,15,546.0,152.5,1.15,15.4,425.5,494.05,392.97
2018,11,18,13,30,544.0,146.0,1.2,15.5,409.0,506.07,403.95
2018,11,18,13,45,535.0,139.0,1.25,15.6,385.5,510.77,409.24
2018,11,18,14,0,526.0,132.0,1.3,15.7,362.0,512.9,412.5
2018,11,18,14,15,508.5,124.5,1.4,15.6,333.0,506.16,409.4
2018,11,18,14,30,491.0,117.0,1.5,15.5,304.0,496.78,404.06
2018,11,18,14,45,425.5,112.5,1.6,15.4,263.0,454.49,372.23
2018,11,18,15,0,360.0,108.0,1.7,15.3,222.0,409.6,337.5
2018,11,18,15,15,235.5,99.5,1.7,15.3,170.0,299.96,248.63
2018,11,18,15,30,111.0,91.0,1.7,15.3,118.0,192.0,158.12
2018,11,18,15,45,102.5,73.5,2.0,14.6,94.5,168.05,138.2
2018,11,18,16,0,94.0,56.0,2.3,13.9,71.0,142.99,116.21
2018,11,18,16,15,66.0,40.0,2.3,13.5,49.0,105.98,82.36
2018,11,18,16,30,38.0,24.0,2.3,13.1,27.0,63.6,33.85
2018,11,18,16,45,24.0,13.0,2.25,12.65,14.5,26.84,0.0
2018,11,18,17,0,10.0,2.0,2.2,12.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.0,1.85,9.6,3.0,0.0,0.0
2018,11,19,7,0,12.0,6.0,1.9,9.6,6.0,5.12,0.0
2018,11,19,7,15,53.0,21.5,2.0,9.9,26.0,16.87,0.0
2018,11,19,7,30,94.0,37.0,2.1,10.2,46.0,28.56,18.36
2018,11,19,7,45,95.5,49.5,2.2,10.5,63.0,38.65,28.53
2018,11,19,8,0,97.0,62.0,2.3,10.8,80.0,48.08,37.47
2018,11,19,8,15,61.0,80.5,2.3,11.05,93.0,62.22,50.44
2018,11,19,8,30,25.0,99.0,2.3,11.3,106.0,75.04,62.06
2018,11,19,8,45,69.5,117.5,2.3,11.6,140.0,88.19,73.77
2018,11,19,9,0,114.0,136.0,2.3,11.9,174.0,98.33,82.63
2018,11,19,9,15,143.0,151.0,2.25,12.3,204.5,108.3,91.17
2018,11,19,9,30,172.0,166.0,2.2,12.7,235.0,118.04,99.41
2018,11,19,9,45,314.5,159.0,2.2,13.1,297.0,111.37,93.23
2018,11,19,10,0,457.0,152.0,2.2,13.5,359.0,103.34,85.91
2018,11,19,10,15,492.5,153.0,2.15,13.9,386.5,137.09,93.93
2018,11,19,10,30,528.0,154.0,2.1,14.3,414.0,174.39,117.29
2018,11,19,10,45,571.0,147.0,2.0,14.65,437.5,212.45,145.82
2018,11,19,11,0,614.0,140.0,1.9,15.0,461.0,251.54,177.92
2018,11,19,11,15,558.0,159.5,1.9,15.3,455.5,285.04,210.19
2018,11,19,11,30,502.0,179.0,1.9,15.6,450.0,314.88,238.79
2018,11,19,11,45,408.5,204.0,1.85,15.9,425.0,329.71,255.04
2018,11,19,12,0,315.0,229.0,1.8,16.2,400.0,331.69,259.76
2018,11,19,12,15,273.5,233.0,1.8,16.35,380.5,335.37,264.59
2018,11,19,12,30,232.0,237.0,1.8,16.5,361.0,328.35,260.48
2018,11,19,12,45,231.5,230.5,1.75,16.7,352.0,335.66,267.21
2018,11,19,13,0,231.0,224.0,1.7,16.9,343.0,342.01,273.02
2018,11,19,13,15,182.5,217.0,1.65,16.95,308.5,318.4,254.95
2018,11,19,13,30,134.0,210.0,1.6,17.0,274.0,291.32,233.81
2018,11,19,13,45,99.5,194.5,1.55,17.1,240.5,249.64,200.91
2018,11,19,14,0,65.0,179.0,1.5,17.2,207.0,216.42,174.22
2018,11,19,14,15,60.0,162.5,1.4,17.15,187.0,200.3,161.66
2018,11,19,14,30,55.0,146.0,1.3,17.1,167.0,183.37,148.24
2018,11,19,14,45,63.0,132.0,1.25,17.05,153.5,177.99,144.46
2018,11,19,15,0,71.0,118.0,1.2,17.0,140.0,172.38,140.34
2018,11,19,15,15,42.0,95.5,1.2,17.0,108.0,128.57,103.56
2018,11,19,15,30,13.0,73.0,1.2,17.0,76.0,75.85,58.77
2018,11,19,15,45,8.0,58.0,1.0,16.65,59.5,58.35,43.77
2018,11,19,16,0,3.0,43.0,0.8,16.3,43.0,40.43,28.22
2018,11,19,16,15,6.5,30.0,0.7,16.15,30.5,30.43,19.21
2018,11,19,16,30,10.0,17.0,0.6,16.0,18.0,21.98,7.18
2018,11,19,16,45,10.0,9.0,0.55,15.9,9.5,14.22,0.0
2018,11,19,17,0,10.0,1.0,0.5,15.8,1.0,0.0,0.0
2018,11,19,17,15,5.0,0.5,0.4,15.7,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,20,6,45,10.5,3.0,0.8,10.7,3.0,0.0,0.0
2018,11,20,7,0,21.0,6.0,0.7,10.7,6.0,5.12,0.0
2018,11,20,7,15,83.0,19.0,0.7,10.9,26.0,15.07,0.0
2018,11,20,7,30,145.0,32.0,0.7,11.1,46.0,24.57,14.78
2018,11,20,7,45,318.5,41.5,0.65,11.3,93.5,33.53,23.95
2018,11,20,8,0,492.0,51.0,0.6,11.5,141.0,41.19,31.26
2018,11,20,8,15,550.5,56.5,0.6,11.8,181.5,44.95,34.88
2018,11,20,8,30,609.0,62.0,0.6,12.1,222.0,48.75,38.4
2018,11,20,8,45,584.0,75.0,0.6,12.4,248.5,57.69,46.4
2018,11,20,9,0,559.0,88.0,0.6,12.7,275.0,66.3,53.97
2018,11,20,9,15,628.5,88.0,0.7,13.1,320.0,65.69,53.25
2018,11,20,9,30,698.0,88.0,0.8,13.5,365.0,65.38,52.81
2018,11,20,9,45,738.0,87.5,0.95,13.9,400.5,64.62,51.95
2018,11,20,10,0,778.0,87.0,1.1,14.3,436.0,69.92,56.43
2018,11,20,10,15,775.0,91.5,1.25,14.55,455.0,116.89,68.57
2018,11,20,10,30,772.0,96.0,1.4,14.8,474.0,165.59,99.43
2018,11,20,10,45,701.5,115.0,1.55,15.05,468.0,208.28,136.33
2018,11,20,11,0,631.0,134.0,1.7,15.3,462.0,248.66,174.45
2018,11,20,11,15,654.0,130.0,1.85,15.5,475.5,288.5,209.55
2018,11,20,11,30,677.0,126.0,2.0,15.7,489.0,329.27,245.86
2018,11,20,11,45,639.5,139.0,2.15,15.85,483.0,363.07,277.69
2018,11,20,12,0,602.0,152.0,2.3,16.0,477.0,392.47,305.09
2018,11,20,12,15,642.5,138.0,2.35,16.1,482.0,429.07,336.71
2018,11,20,12,30,683.0,124.0,2.4,16.2,487.0,466.4,368.64
2018,11,20,12,45,654.5,128.5,2.45,16.25,470.0,485.39,386.09
2018,11,20,13,0,626.0,133.0,2.5,16.3,453.0,500.53,400.12
2018,11,20,13,15,602.5,133.5,2.4,16.3,431.5,510.98,409.87
2018,11,20,13,30,579.0,134.0,2.3,16.3,410.0,517.97,416.63
2018,11,20,13,45,582.0,125.0,2.25,16.3,389.5,529.27,427.02
2018,11,20,14,0,585.0,116.0,2.2,16.3,369.0,538.17,435.4
2018,11,20,14,15,608.0,102.5,2.1,16.3,348.0,553.39,448.56
2018,11,20,14,30,631.0,89.0,2.0,16.3,327.0,566.18,459.64
2018,11,20,14,45,609.0,82.0,1.95,16.25,292.0,552.34,449.89
2018,11,20,15,0,587.0,75.0,1.9,16.2,257.0,535.57,437.61
2018,11,20,15,15,585.0,65.0,1.9,16.2,225.0,526.69,431.1
2018,11,20,15,30,583.0,55.0,1.9,16.2,193.0,515.17,421.26
2018,11,20,15,45,492.5,50.0,1.6,15.9,150.0,445.33,363.41
2018,11,20,16,0,402.0,45.0,1.3,15.6,107.0,374.36,302.71
2018,11,20,16,15,326.0,35.0,1.2,15.4,74.5,307.95,241.62
2018,11,20,16,30,250.0,25.0,1.1,15.2,42.0,231.51,120.02
2018,11,20,16,45,136.0,14.0,1.0,15.05,22.0,100.53,0.0
2018,11,20,17,0,22.0,3.0,0.9,14.9,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,14.85,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,21,6,45,6.5,1.0,5.0,14.15,1.0,0.0,0.0
2018,11,21,7,0,13.0,2.0,5.1,14.2,2.0,1.71,0.0
2018,11,21,7,15,6.5,3.5,5.2,14.3,3.5,3.09,0.0
2018,11,21,7,30,0.0,5.0,5.3,14.4,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,5.4,14.5,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,5.5,14.6,7.0,5.74,0.0
2018,11,21,8,15,0.0,13.5,5.55,14.7,13.5,11.1,4.24
2018,11,21,8,30,0.0,20.0,5.6,14.8,20.0,16.46,9.09
2018,11,21,8,45,0.0,20.0,5.65,14.9,20.0,16.47,9.1
2018,11,21,9,0,0.0,20.0,5.7,15.0,20.0,16.47,9.1
2018,11,21,9,15,0.0,24.0,5.95,15.2,24.0,19.79,12.03
2018,11,21,9,30,0.0,28.0,6.2,15.4,28.0,23.1,14.94
2018,11,21,9,45,0.0,38.5,6.45,15.6,38.5,31.82,22.62
2018,11,21,10,0,0.0,49.0,6.7,15.8,49.0,40.55,30.27
2018,11,21,10,15,0.0,52.5,6.85,15.85,52.5,43.47,31.17
2018,11,21,10,30,0.0,56.0,7.0,15.9,56.0,46.39,33.58
2018,11,21,10,45,0.0,65.0,7.15,15.95,65.0,53.9,39.84
2018,11,21,11,0,0.0,74.0,7.3,16.0,74.0,61.42,46.1
2018,11,21,11,15,0.0,61.0,7.3,16.0,61.0,50.58,36.96
2018,11,21,11,30,0.0,48.0,7.3,16.0,48.0,39.76,27.86
2018,11,21,11,45,6.5,60.5,7.35,16.05,64.0,52.54,38.47
2018,11,21,12,0,13.0,73.0,7.4,16.1,80.0,67.22,50.74
2018,11,21,12,15,13.0,73.5,7.25,16.05,80.5,68.46,51.88
2018,11,21,12,30,13.0,74.0,7.1,16.0,81.0,69.67,53.0
2018,11,21,12,45,10.5,75.5,7.0,16.0,81.0,70.41,53.71
2018,11,21,13,0,8.0,77.0,6.9,16.0,81.0,68.39,52.08
2018,11,21,13,15,4.0,63.0,6.7,15.95,65.0,54.58,40.51
2018,11,21,13,30,0.0,49.0,6.5,15.9,49.0,40.56,28.69
2018,11,21,13,45,2.5,52.5,6.3,15.9,53.5,45.06,32.61
2018,11,21,14,0,5.0,56.0,6.1,15.9,58.0,49.67,36.64
2018,11,21,14,15,9.5,66.5,5.85,15.8,70.0,61.55,46.92
2018,11,21,14,30,14.0,77.0,5.6,15.7,82.0,79.15,62.08
2018,11,21,14,45,13.0,62.5,5.35,15.65,67.0,64.84,50.03
2018,11,21,15,0,12.0,48.0,5.1,15.6,52.0,50.34,37.75
2018,11,21,15,15,7.5,48.0,5.1,15.6,50.5,45.01,33.04
2018,11,21,15,30,3.0,48.0,5.1,15.6,49.0,41.84,30.09
2018,11,21,15,45,1.5,37.5,4.4,15.25,38.0,32.04,21.57
2018,11,21,16,0,0.0,27.0,3.7,14.9,27.0,22.27,13.03
2018,11,21,16,15,7.5,18.0,3.35,14.5,18.5,20.32,11.03
2018,11,21,16,30,15.0,9.0,3.0,14.1,10.0,20.35,4.93
2018,11,21,16,45,15.0,5.0,2.6,13.75,5.5,14.01,0.0
2018,11,21,17,0,15.0,1.0,2.2,13.4,1.0,0.0,0.0
2018,11,21,17,15,7.5,0.5,2.1,13.3,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,22,6,45,41.0,4.5,2.85,11.95,4.5,0.0,0.0
2018,11,22,7,0,82.0,9.0,2.8,12.0,9.0,7.68,0.0
2018,11,22,7,15,233.5,19.0,2.85,12.4,36.5,15.96,0.0
2018,11,22,7,30,385.0,29.0,2.9,12.8,64.0,24.19,13.72
2018,11,22,7,45,481.0,35.5,2.9,13.2,103.5,29.18,19.77
2018,11,22,8,0,577.0,42.0,2.9,13.6,143.0,37.3,27.4
2018,11,22,8,15,455.0,48.0,3.0,13.75,141.0,37.63,27.98
2018,11,22,8,30,333.0,54.0,3.1,13.9,139.0,40.57,30.74
2018,11,22,8,45,217.0,64.0,3.2,14.05,123.0,46.2,35.8
2018,11,22,9,0,101.0,74.0,3.3,14.2,107.0,58.37,46.62
2018,11,22,9,15,168.0,101.5,3.4,14.3,163.5,73.95,60.35
2018,11,22,9,30,235.0,129.0,3.5,14.4,220.0,92.18,76.29
2018,11,22,9,45,245.0,140.5,3.55,14.5,242.5,99.28,82.34
2018,11,22,10,0,255.0,152.0,3.6,14.6,265.0,106.24,88.24
2018,11,22,10,15,500.5,123.5,3.75,14.7,360.0,113.25,75.32
2018,11,22,10,30,746.0,95.0,3.9,14.8,455.0,152.25,90.42
2018,11,22,10,45,812.0,82.5,4.0,14.85,487.5,201.21,126.48
2018,11,22,11,0,878.0,70.0,4.1,14.9,520.0,254.5,170.59
2018,11,22,11,15,892.5,68.0,4.3,15.0,533.0,302.74,214.86
2018,11,22,11,30,907.0,66.0,4.5,15.1,546.0,350.62,259.47
2018,11,22,11,45,872.0,74.5,4.65,15.15,538.0,389.59,297.71
2018,11,22,12,0,837.0,83.0,4.8,15.2,530.0,423.43,330.82
2018,11,22,12,15,763.0,98.5,5.0,15.25,503.0,443.3,352.14
2018,11,22,12,30,689.0,114.0,5.2,15.3,476.0,455.38,366.03
2018,11,22,12,45,535.0,142.0,5.35,15.3,419.0,425.95,345.75
2018,11,22,13,0,381.0,170.0,5.5,15.3,362.0,390.18,318.63
2018,11,22,13,15,350.0,167.5,5.65,15.25,338.5,375.4,308.51
2018,11,22,13,30,319.0,165.0,5.8,15.2,315.0,367.99,303.79
2018,11,22,13,45,384.0,145.0,5.95,15.2,316.0,413.95,343.29
2018,11,22,14,0,449.0,125.0,6.1,15.2,317.0,447.9,373.21
2018,11,22,14,15,558.0,102.5,6.15,15.1,322.5,515.8,430.95
2018,11,22,14,30,667.0,80.0,6.2,15.0,328.0,576.5,482.64
2018,11,22,14,45,696.0,68.0,6.25,14.9,303.0,588.57,494.23
2018,11,22,15,0,725.0,56.0,6.3,14.8,278.0,601.7,505.44
2018,11,22,15,15,526.0,66.5,6.3,14.8,215.5,483.49,408.21
2018,11,22,15,30,327.0,77.0,6.3,14.8,153.0,353.83,298.23
2018,11,22,15,45,256.5,65.0,6.2,14.55,117.0,292.45,245.02
2018,11,22,16,0,186.0,53.0,6.1,14.3,81.0,215.69,177.87
2018,11,22,16,15,140.5,38.5,6.0,14.15,55.5,168.77,132.89
2018,11,22,16,30,95.0,24.0,5.9,14.0,30.0,112.26,47.96
2018,11,22,16,45,57.5,13.5,5.85,13.85,16.0,48.73,0.0
2018,11,22,17,0,20.0,3.0,5.8,13.7,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.95,13.7,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,13.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,13.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,13.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,13.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,13.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.85,14.1,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.45,13.65,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,13.7,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,2.75,13.85,2.5,2.05,0.0
2018,11,23,7,30,0.0,4.0,2.9,14.0,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.0,3.1,14.15,5.0,4.1,0.0
2018,11,23,8,0,0.0,6.0,3.3,14.3,6.0,4.92,0.0
2018,11,23,8,15,0.0,8.5,3.5,14.4,8.5,6.98,0.58
2018,11,23,8,30,0.0,11.0,3.7,14.5,11.0,9.04,2.45
2018,11,23,8,45,0.0,18.5,3.9,14.6,18.5,15.23,8.02
2018,11,23,9,0,0.0,26.0,4.1,14.7,26.0,21.43,13.58
2018,11,23,9,15,0.0,36.5,4.25,14.8,36.5,30.14,21.33
2018,11,23,9,30,0.0,47.0,4.4,14.9,47.0,38.87,29.04
2018,11,23,9,45,0.0,49.0,4.5,15.0,49.0,40.54,30.45
2018,11,23,10,0,0.0,51.0,4.6,15.1,51.0,42.21,31.86
2018,11,23,10,15,0.0,62.5,4.75,15.15,62.5,51.8,38.35
2018,11,23,10,30,0.0,74.0,4.9,15.2,74.0,61.4,46.37
2018,11,23,10,45,0.0,60.5,5.1,15.3,60.5,50.15,36.81
2018,11,23,11,0,0.0,47.0,5.3,15.4,47.0,38.92,27.29
2018,11,23,11,15,0.0,51.5,5.45,15.45,51.5,42.66,30.42
2018,11,23,11,30,0.0,56.0,5.6,15.5,56.0,46.41,33.55
2018,11,23,11,45,0.0,58.5,5.7,15.5,58.5,48.5,35.29
2018,11,23,12,0,0.0,61.0,5.8,15.5,61.0,50.58,37.04
2018,11,23,12,15,0.0,64.0,5.9,15.55,64.0,53.08,39.13
2018,11,23,12,30,0.0,67.0,6.0,15.6,67.0,55.58,41.24
2018,11,23,12,45,0.0,56.0,6.1,15.65,56.0,46.41,33.55
2018,11,23,13,0,0.0,45.0,6.2,15.7,45.0,37.25,25.86
2018,11,23,13,15,0.0,45.0,6.2,15.7,45.0,37.24,25.89
2018,11,23,13,30,0.0,45.0,6.2,15.7,45.0,37.23,25.92
2018,11,23,13,45,0.0,38.0,6.15,15.7,38.0,31.41,21.04
2018,11,23,14,0,0.0,31.0,6.1,15.7,31.0,25.6,16.14
2018,11,23,14,15,0.0,31.0,6.05,15.6,31.0,25.59,16.18
2018,11,23,14,30,0.0,31.0,6.0,15.5,31.0,25.58,16.21
2018,11,23,14,45,9.5,55.5,5.95,15.45,58.5,52.53,39.52
2018,11,23,15,0,19.0,80.0,5.9,15.4,86.0,89.34,71.1
2018,11,23,15,15,9.5,63.0,5.9,15.4,66.0,60.08,45.92
2018,11,23,15,30,0.0,46.0,5.9,15.4,46.0,38.05,26.78
2018,11,23,15,45,0.0,35.5,5.85,15.2,35.5,29.32,19.19
2018,11,23,16,0,0.0,25.0,5.8,15.0,25.0,20.61,11.59
2018,11,23,16,15,3.5,17.5,5.75,14.95,17.5,16.78,7.92
2018,11,23,16,30,7.0,10.0,5.7,14.9,10.0,13.07,0.0
2018,11,23,16,45,7.0,6.0,5.7,14.85,6.0,9.64,0.0
2018,11,23,17,0,7.0,2.0,5.7,14.8,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,5.7,14.75,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,6,45,28.0,3.0,3.0,13.6,3.0,0.0,0.0
2018,11,24,7,0,56.0,6.0,3.0,13.6,6.0,5.12,0.0
2018,11,24,7,15,209.5,16.5,3.15,13.8,32.0,14.08,0.0
2018,11,24,7,30,363.0,27.0,3.3,14.0,58.0,22.5,11.54
2018,11,24,7,45,461.5,33.0,3.45,14.2,96.0,27.1,17.75
2018,11,24,8,0,560.0,39.0,3.6,14.4,134.0,34.62,24.87
2018,11,24,8,15,608.0,44.5,3.7,14.45,173.5,39.05,29.11
2018,11,24,8,30,656.0,50.0,3.8,14.5,213.0,43.46,33.21
2018,11,24,8,45,705.0,52.0,3.9,14.55,254.0,44.94,34.6
2018,11,24,9,0,754.0,54.0,4.0,14.6,295.0,46.55,36.02
2018,11,24,9,15,509.0,88.0,4.0,14.7,259.0,64.99,52.34
2018,11,24,9,30,264.0,122.0,4.0,14.8,223.0,88.11,72.64
2018,11,24,9,45,215.0,152.5,4.05,14.9,239.0,106.34,88.45
2018,11,24,10,0,166.0,183.0,4.1,15.0,255.0,128.45,107.51
2018,11,24,10,15,241.5,182.5,4.1,15.1,294.0,138.75,104.58
2018,11,24,10,30,317.0,182.0,4.1,15.2,333.0,165.26,119.51
2018,11,24,10,45,349.5,182.0,4.1,15.35,354.0,192.53,139.4
2018,11,24,11,0,382.0,182.0,4.1,15.5,375.0,222.0,163.18
2018,11,24,11,15,481.5,163.0,4.1,15.55,411.5,258.71,191.91
2018,11,24,11,30,581.0,144.0,4.1,15.6,448.0,306.02,230.77
2018,11,24,11,45,680.0,120.5,4.1,15.7,478.0,353.33,270.7
2018,11,24,12,0,779.0,97.0,4.1,15.8,508.0,408.04,317.13
2018,11,24,12,15,785.5,94.5,4.1,15.8,506.0,444.68,350.4
2018,11,24,12,30,792.0,92.0,4.1,15.8,504.0,479.7,381.82
2018,11,24,12,45,778.5,92.5,4.1,15.8,489.5,505.57,405.53
2018,11,24,13,0,765.0,93.0,4.1,15.8,475.0,528.25,426.2
2018,11,24,13,15,693.0,104.0,4.1,15.75,440.0,525.97,426.7
2018,11,24,13,30,621.0,115.0,4.1,15.7,405.0,516.94,421.4
2018,11,24,13,45,701.0,94.0,4.1,15.65,404.0,564.21,461.26
2018,11,24,14,0,781.0,73.0,4.1,15.6,403.0,608.69,498.61
2018,11,24,14,15,755.5,71.0,4.05,15.45,370.0,605.76,497.95
2018,11,24,14,30,730.0,69.0,4.0,15.3,337.0,599.24,494.41
2018,11,24,14,45,701.5,66.0,4.0,15.2,301.5,586.06,485.33
2018,11,24,15,0,673.0,63.0,4.0,15.1,266.0,573.87,476.35
2018,11,24,15,15,666.5,55.0,4.0,15.1,232.0,559.83,464.95
2018,11,24,15,30,660.0,47.0,4.0,15.1,198.0,547.27,453.56
2018,11,24,15,45,593.0,43.0,3.95,14.55,157.0,494.63,409.45
2018,11,24,16,0,526.0,39.0,3.9,14.0,116.0,448.21,367.56
2018,11,24,16,15,412.0,31.5,3.8,13.65,79.0,358.98,283.04
2018,11,24,16,30,298.0,24.0,3.7,13.3,42.0,255.78,94.03
2018,11,24,16,45,159.0,13.5,3.6,12.95,22.0,113.77,0.0
2018,11,24,17,0,20.0,3.0,3.5,12.6,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,12.45,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,25,6,45,29.0,3.0,0.35,11.65,3.0,0.0,0.0
2018,11,25,7,0,58.0,6.0,0.3,11.6,6.0,5.12,0.0
2018,11,25,7,15,218.0,16.0,0.35,11.8,31.5,13.66,0.0
2018,11,25,7,30,378.0,26.0,0.4,12.0,57.0,21.72,10.64
2018,11,25,7,45,478.5,32.5,0.45,12.15,96.0,29.19,19.76
2018,11,25,8,0,579.0,39.0,0.5,12.3,135.0,34.77,25.3
2018,11,25,8,15,631.5,44.0,0.5,12.5,176.0,38.81,29.21
2018,11,25,8,30,684.0,49.0,0.5,12.7,217.0,42.86,33.0
2018,11,25,8,45,728.5,51.5,0.55,12.9,258.0,44.77,34.76
2018,11,25,9,0,773.0,54.0,0.6,13.1,299.0,46.76,36.51
2018,11,25,9,15,797.5,56.0,0.75,13.45,334.5,48.22,37.71
2018,11,25,9,30,822.0,58.0,0.9,13.8,370.0,55.51,44.07
2018,11,25,9,45,839.0,60.0,1.05,14.1,401.0,57.44,45.63
2018,11,25,10,0,856.0,62.0,1.2,14.4,432.0,59.3,47.13
2018,11,25,10,15,866.5,63.5,1.3,14.65,456.0,95.45,52.9
2018,11,25,10,30,877.0,65.0,1.4,14.9,480.0,146.64,81.0
2018,11,25,10,45,883.5,66.0,1.45,15.2,497.5,196.92,118.92
2018,11,25,11,0,890.0,67.0,1.5,15.5,515.0,246.68,161.47
2018,11,25,11,15,894.0,68.0,1.55,15.6,525.5,295.06,205.19
2018,11,25,11,30,898.0,69.0,1.6,15.7,536.0,342.28,248.41
2018,11,25,11,45,898.5,69.5,1.65,15.85,539.0,386.44,288.87
2018,11,25,12,0,899.0,70.0,1.7,16.0,542.0,428.71,327.08
2018,11,25,12,15,898.5,69.5,1.7,16.05,537.5,467.54,361.75
2018,11,25,12,30,898.0,69.0,1.7,16.1,533.0,504.03,393.76
2018,11,25,12,45,895.5,67.0,1.7,16.15,521.0,535.47,421.21
2018,11,25,13,0,893.0,65.0,1.7,16.2,509.0,564.09,445.92
2018,11,25,13,15,884.5,64.0,1.6,16.2,489.5,587.43,465.64
2018,11,25,13,30,876.0,63.0,1.5,16.2,470.0,607.51,482.42
2018,11,25,13,45,838.0,67.0,1.35,16.25,438.5,616.09,489.44
2018,11,25,14,0,800.0,71.0,1.2,16.3,407.0,616.43,490.09
2018,11,25,14,15,693.0,82.0,1.25,16.3,357.0,577.46,462.32
2018,11,25,14,30,586.0,93.0,1.3,16.3,307.0,530.53,427.95
2018,11,25,14,45,675.5,72.0,1.35,16.3,294.0,577.2,466.15
2018,11,25,15,0,765.0,51.0,1.4,16.3,281.0,617.22,497.06
2018,11,25,15,15,646.5,55.0,1.4,16.3,230.0,544.09,441.07
2018,11,25,15,30,528.0,59.0,1.4,16.3,179.0,473.88,385.67
2018,11,25,15,45,446.5,52.0,1.25,15.95,138.5,409.17,332.62
2018,11,25,16,0,365.0,45.0,1.1,15.6,98.0,343.3,276.32
2018,11,25,16,15,249.0,33.5,1.1,15.4,64.0,248.44,191.67
2018,11,25,16,30,133.0,22.0,1.1,15.2,30.0,144.15,43.55
2018,11,25,16,45,79.0,12.5,1.1,14.95,16.0,61.32,0.0
2018,11,25,17,0,25.0,3.0,1.1,14.7,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.2,14.6,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,2.65,10.35,2.0,0.0,0.0
2018,11,26,7,0,33.0,5.0,2.7,10.3,4.0,0.0,0.0
2018,11,26,7,15,74.5,17.0,2.8,10.6,21.0,14.51,0.0
2018,11,26,7,30,116.0,29.0,2.9,10.9,38.0,22.65,10.71
2018,11,26,7,45,166.5,43.0,2.95,11.25,65.0,33.28,23.21
2018,11,26,8,0,217.0,57.0,3.0,11.6,92.0,42.91,32.45
2018,11,26,8,15,237.5,72.0,2.85,11.8,120.5,54.53,43.23
2018,11,26,8,30,258.0,87.0,2.7,12.0,149.0,65.05,52.87
2018,11,26,8,45,263.0,102.5,2.55,12.2,175.5,75.5,62.28
2018,11,26,9,0,268.0,118.0,2.4,12.4,202.0,85.64,71.27
2018,11,26,9,15,375.5,116.5,2.4,12.8,249.5,82.55,68.35
2018,11,26,9,30,483.0,115.0,2.4,13.2,297.0,81.88,67.56
2018,11,26,9,45,494.0,124.0,2.4,13.6,323.0,87.25,72.07
2018,11,26,10,0,505.0,133.0,2.4,14.0,349.0,92.53,76.47
2018,11,26,10,15,467.0,149.0,2.35,14.4,358.0,122.46,86.39
2018,11,26,10,30,429.0,165.0,2.3,14.8,367.0,160.28,111.09
2018,11,26,10,45,364.0,186.0,2.25,15.15,361.5,195.17,140.61
2018,11,26,11,0,299.0,207.0,2.2,15.5,356.0,220.75,164.71
2018,11,26,11,15,364.0,197.5,2.1,15.7,383.0,250.98,188.28
2018,11,26,11,30,429.0,188.0,2.0,15.9,410.0,288.16,218.4
2018,11,26,11,45,409.0,192.5,1.9,16.15,405.0,310.81,239.3
2018,11,26,12,0,389.0,197.0,1.8,16.4,400.0,326.36,254.1
2018,11,26,12,15,425.5,187.0,1.75,16.55,407.5,360.81,282.83
2018,11,26,12,30,462.0,177.0,1.7,16.7,415.0,391.92,308.8
2018,11,26,12,45,458.5,174.0,1.65,16.85,405.5,409.94,324.5
2018,11,26,13,0,455.0,171.0,1.6,17.0,396.0,426.21,338.58
2018,11,26,13,15,350.0,174.5,1.55,17.0,343.5,378.05,302.47
2018,11,26,13,30,245.0,178.0,1.5,17.0,291.0,333.06,267.8
2018,11,26,13,45,239.5,160.5,1.45,17.0,266.0,322.12,260.46
2018,11,26,14,0,234.0,143.0,1.4,17.0,241.0,309.2,251.23
2018,11,26,14,15,333.0,127.5,1.3,16.85,255.0,380.68,309.72
2018,11,26,14,30,432.0,112.0,1.2,16.7,269.0,439.32,356.96
2018,11,26,14,45,347.0,108.5,1.15,16.55,226.0,385.89,314.71
2018,11,26,15,0,262.0,105.0,1.1,16.4,183.0,314.55,258.16
2018,11,26,15,15,223.0,92.5,1.1,16.4,152.0,277.76,228.55
2018,11,26,15,30,184.0,80.0,1.1,16.4,121.0,239.98,197.03
2018,11,26,15,45,158.5,65.5,1.1,15.95,95.5,207.98,169.84
2018,11,26,16,0,133.0,51.0,1.1,15.5,70.0,175.51,141.12
2018,11,26,16,15,96.5,35.5,1.2,15.3,47.0,133.46,101.28
2018,11,26,16,30,60.0,20.0,1.3,15.1,24.0,79.19,17.97
2018,11,26,16,45,30.0,10.0,1.45,14.95,12.0,27.72,0.0
2018,11,26,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,2.1,11.9,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,2.2,11.9,3.0,0.0,0.0
2018,11,27,7,15,10.5,9.5,2.2,12.05,9.5,8.11,0.0
2018,11,27,7,30,0.0,16.0,2.2,12.2,16.0,13.19,3.4
2018,11,27,7,45,0.0,25.5,2.25,12.4,25.5,21.05,12.5
2018,11,27,8,0,0.0,35.0,2.3,12.6,35.0,28.93,19.97
2018,11,27,8,15,0.0,42.5,2.4,12.85,42.5,35.15,25.8
2018,11,27,8,30,0.0,50.0,2.5,13.1,50.0,41.38,31.53
2018,11,27,8,45,0.0,56.0,2.65,13.4,56.0,46.37,36.04
2018,11,27,9,0,0.0,62.0,2.8,13.7,62.0,51.37,40.48
2018,11,27,9,15,0.0,67.5,2.9,13.85,67.5,55.96,44.51
2018,11,27,9,30,0.0,73.0,3.0,14.0,73.0,60.46,48.41
2018,11,27,9,45,2.0,106.0,3.15,14.15,107.0,85.29,70.25
2018,11,27,10,0,4.0,139.0,3.3,14.3,141.0,108.88,90.76
2018,11,27,10,15,5.5,144.5,3.4,14.4,147.0,114.08,90.75
2018,11,27,10,30,7.0,150.0,3.5,14.5,153.0,119.84,95.23
2018,11,27,10,45,38.5,180.5,3.65,14.6,199.5,145.33,114.77
2018,11,27,11,0,70.0,211.0,3.8,14.7,246.0,178.0,140.32
2018,11,27,11,15,58.5,204.5,3.95,14.75,234.0,177.47,140.57
2018,11,27,11,30,47.0,198.0,4.1,14.8,222.0,174.97,139.22
2018,11,27,11,45,26.5,166.5,4.3,14.85,180.0,147.5,117.39
2018,11,27,12,0,6.0,135.0,4.5,14.9,138.0,114.29,90.35
2018,11,27,12,15,6.5,126.0,4.65,14.9,129.5,107.67,84.93
2018,11,27,12,30,7.0,117.0,4.8,14.9,121.0,100.88,79.36
2018,11,27,12,45,3.5,82.5,4.95,14.95,84.5,70.3,53.81
2018,11,27,13,0,0.0,48.0,5.1,15.0,48.0,39.74,28.07
2018,11,27,13,15,3.0,61.0,5.15,15.0,62.5,52.27,38.76
2018,11,27,13,30,6.0,74.0,5.2,15.0,77.0,64.98,49.62
2018,11,27,13,45,3.0,68.0,5.2,15.0,69.5,58.24,43.95
2018,11,27,14,0,0.0,62.0,5.2,15.0,62.0,51.36,38.13
2018,11,27,14,15,1.0,64.5,5.2,14.95,65.0,54.11,40.56
2018,11,27,14,30,2.0,67.0,5.2,14.9,68.0,56.88,43.03
2018,11,27,14,45,2.0,55.5,5.15,14.9,56.5,47.3,34.92
2018,11,27,15,0,2.0,44.0,5.1,14.9,45.0,37.74,26.77
2018,11,27,15,15,1.0,37.0,5.1,14.9,37.5,31.24,21.15
2018,11,27,15,30,0.0,30.0,5.1,14.9,30.0,24.74,15.48
2018,11,27,15,45,0.0,23.5,4.65,14.75,23.5,19.36,10.77
2018,11,27,16,0,0.0,17.0,4.2,14.6,17.0,13.99,6.04
2018,11,27,16,15,0.5,12.5,3.9,14.5,12.5,10.61,2.79
2018,11,27,16,30,1.0,8.0,3.6,14.4,8.0,7.23,0.0
2018,11,27,16,45,0.5,4.0,3.3,14.35,4.0,3.73,0.0
2018,11,27,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.3,13.2,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.2,13.2,1.0,0.0,0.0
2018,11,28,7,15,4.0,7.5,0.45,13.3,8.0,6.4,0.0
2018,11,28,7,30,7.0,14.0,0.7,13.4,15.0,11.84,1.97
2018,11,28,7,45,7.5,23.5,1.0,13.55,24.5,19.81,11.32
2018,11,28,8,0,8.0,33.0,1.3,13.7,34.0,27.3,18.43
2018,11,28,8,15,7.5,40.5,1.45,13.85,42.0,33.53,24.24
2018,11,28,8,30,7.0,48.0,1.6,14.0,50.0,39.76,29.97
2018,11,28,8,45,56.5,64.0,1.7,14.1,81.5,50.56,39.68
2018,11,28,9,0,106.0,80.0,1.8,14.2,113.0,62.4,50.21
2018,11,28,9,15,114.0,93.5,1.8,14.4,132.5,71.92,58.56
2018,11,28,9,30,122.0,107.0,1.8,14.6,152.0,81.22,66.63
2018,11,28,9,45,122.0,117.5,1.75,14.75,166.0,88.31,72.68
2018,11,28,10,0,122.0,128.0,1.7,14.9,180.0,95.24,78.56
2018,11,28,10,15,111.0,156.5,1.8,15.0,205.5,118.32,91.69
2018,11,28,10,30,100.0,185.0,1.9,15.1,231.0,145.33,112.18
2018,11,28,10,45,113.5,189.5,2.0,15.25,244.0,160.18,123.08
