Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,17,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,9,7,15,27.5,7.5,1.9,10.85,8.5,6.4,0.0
2018,12,9,7,30,55.0,15.0,1.9,10.9,17.0,12.8,0.0
2018,12,9,7,45,169.0,28.5,1.85,10.95,47.5,22.05,11.46
2018,12,9,8,0,283.0,42.0,1.8,11.0,78.0,32.38,22.63
2018,12,9,8,15,357.0,50.5,1.8,11.1,112.5,40.63,30.57
2018,12,9,8,30,431.0,59.0,1.8,11.2,147.0,46.86,36.51
2018,12,9,8,45,406.5,73.5,1.8,11.3,170.5,55.02,44.05
2018,12,9,9,0,382.0,88.0,1.8,11.4,194.0,64.55,52.68
2018,12,9,9,15,354.0,102.5,1.75,11.45,211.0,73.7,60.88
2018,12,9,9,30,326.0,117.0,1.7,11.5,228.0,82.55,68.7
2018,12,9,9,45,169.0,116.5,1.65,11.55,174.5,83.63,69.56
2018,12,9,10,0,12.0,116.0,1.6,11.6,121.0,92.36,77.18
2018,12,9,10,15,68.5,150.5,1.5,11.65,180.5,112.74,94.99
2018,12,9,10,30,125.0,185.0,1.4,11.7,240.0,141.35,110.38
2018,12,9,10,45,81.0,144.5,1.25,11.8,180.5,120.7,93.44
2018,12,9,11,0,37.0,104.0,1.1,11.9,121.0,91.14,70.45
2018,12,9,11,15,18.5,106.0,1.0,11.9,114.5,91.25,71.45
2018,12,9,11,30,0.0,108.0,0.9,11.9,108.0,89.16,70.38
2018,12,9,11,45,13.5,147.0,0.85,11.9,153.5,125.12,100.07
2018,12,9,12,0,27.0,186.0,0.8,11.9,199.0,165.17,132.85
2018,12,9,12,15,100.0,192.0,0.95,11.9,241.0,207.7,166.97
2018,12,9,12,30,173.0,198.0,1.1,11.9,283.0,252.94,203.85
2018,12,9,12,45,284.0,186.5,1.25,11.9,322.0,312.81,252.8
2018,12,9,13,0,395.0,175.0,1.4,11.9,361.0,381.95,309.23
2018,12,9,13,15,531.0,137.0,1.6,11.9,377.5,436.78,355.09
2018,12,9,13,30,667.0,99.0,1.8,11.9,394.0,501.29,408.76
2018,12,9,13,45,691.0,88.0,2.0,11.9,378.5,524.33,429.43
2018,12,9,14,0,715.0,77.0,2.2,11.9,363.0,543.37,447.2
2018,12,9,14,15,590.0,91.0,2.35,11.85,315.0,498.86,413.3
2018,12,9,14,30,465.0,105.0,2.5,11.8,267.0,439.26,366.6
2018,12,9,14,45,434.5,98.0,2.6,11.75,236.5,420.62,352.78
2018,12,9,15,0,404.0,91.0,2.7,11.7,206.0,399.74,336.29
2018,12,9,15,15,325.5,83.5,2.7,11.7,167.5,344.21,289.91
2018,12,9,15,30,247.0,76.0,2.7,11.7,129.0,272.52,229.24
2018,12,9,15,45,188.5,62.5,2.7,11.45,98.0,220.47,183.9
2018,12,9,16,0,130.0,49.0,2.7,11.2,67.0,168.35,137.23
2018,12,9,16,15,91.5,33.5,2.7,11.05,44.0,125.8,94.65
2018,12,9,16,30,53.0,18.0,2.7,10.9,21.0,68.78,0.0
2018,12,9,16,45,26.5,9.0,2.7,10.75,10.5,24.21,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,10,7,15,14.0,6.5,3.4,9.0,7.0,5.55,0.0
2018,12,10,7,30,28.0,13.0,3.5,9.1,14.0,11.1,0.0
2018,12,10,7,45,53.5,29.0,3.65,9.25,34.5,22.99,11.91
2018,12,10,8,0,79.0,45.0,3.8,9.4,55.0,35.0,24.98
2018,12,10,8,15,112.5,60.5,3.85,9.55,80.5,46.53,35.96
2018,12,10,8,30,146.0,76.0,3.9,9.7,106.0,56.65,45.48
2018,12,10,8,45,128.5,91.0,3.95,9.85,121.5,68.35,56.27
2018,12,10,9,0,111.0,106.0,4.0,10.0,137.0,78.53,65.54
2018,12,10,9,15,89.5,120.0,4.05,10.2,147.0,87.78,73.83
2018,12,10,9,30,68.0,134.0,4.1,10.4,157.0,99.56,84.27
2018,12,10,9,45,85.5,147.5,4.15,10.65,179.0,108.89,92.39
2018,12,10,10,0,103.0,161.0,4.2,10.9,201.0,114.2,96.88
2018,12,10,10,15,85.0,166.5,4.15,11.2,201.0,121.99,103.51
2018,12,10,10,30,67.0,172.0,4.1,11.5,201.0,132.54,105.41
2018,12,10,10,45,66.5,175.0,4.05,11.8,205.0,141.4,111.83
2018,12,10,11,0,66.0,178.0,4.0,12.1,209.0,149.86,118.62
2018,12,10,11,15,100.0,189.5,3.9,12.3,237.5,171.54,135.38
2018,12,10,11,30,134.0,201.0,3.8,12.5,266.0,198.13,156.71
2018,12,10,11,45,150.0,205.5,3.65,12.75,279.0,217.15,172.68
2018,12,10,12,0,166.0,210.0,3.5,13.0,292.0,237.49,189.88
2018,12,10,12,15,378.5,173.0,3.45,13.15,358.5,311.86,248.78
2018,12,10,12,30,591.0,136.0,3.4,13.3,425.0,396.97,317.45
2018,12,10,12,45,713.5,105.0,3.4,13.4,446.0,452.77,364.13
2018,12,10,13,0,836.0,74.0,3.4,13.5,467.0,512.06,413.81
2018,12,10,13,15,763.0,84.0,3.45,13.55,432.5,512.36,416.89
2018,12,10,13,30,690.0,94.0,3.5,13.6,398.0,507.62,415.48
2018,12,10,13,45,751.5,80.0,3.6,13.7,394.5,548.3,450.25
2018,12,10,14,0,813.0,66.0,3.7,13.8,391.0,589.86,485.25
2018,12,10,14,15,814.5,60.5,3.75,13.7,365.0,602.13,496.96
2018,12,10,14,30,816.0,55.0,3.8,13.6,339.0,611.34,506.12
2018,12,10,14,45,788.5,53.0,3.9,13.55,303.5,602.83,500.79
2018,12,10,15,0,761.0,51.0,4.0,13.5,268.0,590.92,492.15
2018,12,10,15,15,719.5,48.0,4.0,13.5,229.0,565.19,471.24
2018,12,10,15,30,678.0,45.0,4.0,13.5,190.0,536.4,446.54
2018,12,10,15,45,612.0,40.0,3.65,12.9,149.5,486.21,403.08
2018,12,10,16,0,546.0,35.0,3.3,12.3,109.0,433.79,354.94
2018,12,10,16,15,420.5,27.5,3.3,12.0,72.5,338.95,260.96
2018,12,10,16,30,295.0,20.0,3.3,11.7,36.0,238.98,0.0
2018,12,10,16,45,147.5,10.0,3.3,11.4,18.0,100.42,0.0
2018,12,10,17,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,11,7,15,127.0,8.5,2.45,8.85,13.5,7.26,0.0
2018,12,11,7,30,254.0,17.0,2.4,9.1,27.0,14.51,0.0
2018,12,11,7,45,400.0,24.0,2.4,9.4,62.0,21.82,10.62
2018,12,11,8,0,546.0,31.0,2.4,9.7,97.0,28.07,18.87
2018,12,11,8,15,615.0,36.0,2.45,10.05,137.5,32.29,23.21
2018,12,11,8,30,684.0,41.0,2.5,10.4,178.0,36.57,27.35
2018,12,11,8,45,726.5,44.0,2.55,10.75,217.5,39.0,29.69
2018,12,11,9,0,769.0,47.0,2.6,11.1,257.0,41.49,31.98
2018,12,11,9,15,794.0,50.5,2.65,11.45,293.0,44.26,34.45
2018,12,11,9,30,819.0,54.0,2.7,11.8,329.0,47.0,36.84
2018,12,11,9,45,835.0,56.5,2.7,12.1,360.0,54.39,43.39
2018,12,11,10,0,851.0,59.0,2.7,12.4,391.0,56.68,45.31
2018,12,11,10,15,863.0,60.5,2.75,12.65,416.0,58.15,46.49
2018,12,11,10,30,875.0,62.0,2.8,12.9,441.0,106.1,57.56
2018,12,11,10,45,882.5,63.5,2.85,13.2,460.0,156.27,88.45
2018,12,11,11,0,890.0,65.0,2.9,13.5,479.0,206.12,127.96
2018,12,11,11,15,893.5,65.5,3.0,13.65,490.0,253.75,170.23
2018,12,11,11,30,897.0,66.0,3.1,13.8,501.0,300.21,213.31
2018,12,11,11,45,897.5,66.5,3.25,13.95,505.0,344.41,255.02
2018,12,11,12,0,898.0,67.0,3.4,14.1,509.0,386.8,294.93
2018,12,11,12,15,897.0,66.5,3.5,14.15,505.5,425.7,331.48
2018,12,11,12,30,896.0,66.0,3.6,14.2,502.0,462.31,365.48
2018,12,11,12,45,892.0,65.0,3.75,14.25,491.5,494.59,395.46
2018,12,11,13,0,888.0,64.0,3.9,14.3,481.0,524.09,422.63
2018,12,11,13,15,879.0,63.0,4.0,14.25,463.0,548.06,445.02
2018,12,11,13,30,870.0,62.0,4.1,14.2,445.0,568.83,464.46
2018,12,11,13,45,856.5,60.5,4.25,14.2,420.0,583.16,478.68
2018,12,11,14,0,843.0,59.0,4.4,14.2,395.0,594.09,489.97
2018,12,11,14,15,817.0,58.0,4.35,14.1,363.5,599.31,495.76
2018,12,11,14,30,791.0,57.0,4.3,14.0,332.0,596.39,494.9
2018,12,11,14,45,703.5,61.0,4.25,13.9,286.5,555.54,463.13
2018,12,11,15,0,616.0,65.0,4.2,13.8,241.0,514.55,430.27
2018,12,11,15,15,638.0,54.5,4.2,13.8,213.5,522.06,436.45
2018,12,11,15,30,660.0,44.0,4.2,13.8,186.0,522.39,435.5
2018,12,11,15,45,590.0,39.5,3.65,13.15,146.0,470.37,390.06
2018,12,11,16,0,520.0,35.0,3.1,12.5,106.0,416.14,340.38
2018,12,11,16,15,371.0,28.0,3.2,12.25,69.5,316.94,243.77
2018,12,11,16,30,222.0,21.0,3.3,12.0,33.0,193.03,1.96
2018,12,11,16,45,111.0,10.5,3.45,11.75,16.5,78.05,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,12,7,15,51.0,7.5,4.7,10.15,9.5,6.4,0.0
2018,12,12,7,30,102.0,15.0,4.9,10.3,19.0,12.8,0.0
2018,12,12,7,45,207.0,27.0,5.15,10.5,47.5,21.02,9.51
2018,12,12,8,0,312.0,39.0,5.4,10.7,76.0,32.04,22.11
2018,12,12,8,15,366.5,48.0,5.45,10.8,108.5,38.75,28.8
2018,12,12,8,30,421.0,57.0,5.5,10.9,141.0,45.35,35.11
2018,12,12,8,45,523.5,60.0,5.6,11.0,186.5,47.26,37.05
2018,12,12,9,0,626.0,63.0,5.7,11.1,232.0,49.45,39.13
2018,12,12,9,15,491.5,88.0,5.6,11.3,232.0,67.07,54.98
2018,12,12,9,30,357.0,113.0,5.5,11.5,232.0,80.31,66.78
2018,12,12,9,45,405.0,117.5,5.4,11.65,265.0,83.07,69.12
2018,12,12,10,0,453.0,122.0,5.3,11.8,298.0,85.88,71.49
2018,12,12,10,15,644.0,95.0,5.25,12.1,363.0,69.28,56.51
2018,12,12,10,30,835.0,68.0,5.2,12.4,428.0,100.31,54.8
2018,12,12,10,45,867.5,65.5,5.2,12.65,454.0,154.0,87.85
2018,12,12,11,0,900.0,63.0,5.2,12.9,480.0,204.02,126.5
2018,12,12,11,15,907.5,63.5,5.25,13.1,493.0,252.95,170.01
2018,12,12,11,30,915.0,64.0,5.3,13.3,506.0,301.1,214.85
2018,12,12,11,45,918.0,63.5,5.35,13.55,510.5,345.96,257.57
2018,12,12,12,0,921.0,63.0,5.4,13.8,515.0,389.16,298.62
2018,12,12,12,15,923.0,62.5,5.45,13.95,513.5,430.12,337.34
2018,12,12,12,30,925.0,62.0,5.5,14.1,512.0,468.99,373.6
2018,12,12,12,45,918.0,63.0,5.55,14.3,501.5,502.92,405.14
2018,12,12,13,0,911.0,64.0,5.6,14.5,491.0,533.93,433.61
2018,12,12,13,15,825.5,76.5,5.55,14.55,452.5,534.93,437.51
2018,12,12,13,30,740.0,89.0,5.5,14.6,414.0,527.68,434.06
2018,12,12,13,45,764.5,79.0,5.45,14.7,399.0,552.08,455.91
2018,12,12,14,0,789.0,69.0,5.4,14.8,384.0,575.79,476.83
2018,12,12,14,15,704.0,75.5,5.25,14.75,340.5,549.69,456.92
2018,12,12,14,30,619.0,82.0,5.1,14.7,297.0,516.79,431.1
2018,12,12,14,45,589.5,76.0,4.9,14.65,263.5,501.16,419.17
2018,12,12,15,0,560.0,70.0,4.7,14.6,230.0,482.58,404.2
2018,12,12,15,15,512.5,64.5,4.7,14.6,194.5,449.9,377.19
2018,12,12,15,30,465.0,59.0,4.7,14.6,159.0,414.75,347.04
2018,12,12,15,45,429.5,49.5,4.05,13.85,126.5,381.2,316.88
2018,12,12,16,0,394.0,40.0,3.4,13.1,94.0,346.33,283.68
2018,12,12,16,15,353.0,30.5,3.4,12.8,66.0,307.51,236.67
2018,12,12,16,30,312.0,21.0,3.4,12.5,38.0,250.48,11.14
2018,12,12,16,45,156.0,10.5,3.35,12.2,19.0,105.99,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,13,7,15,117.5,8.0,3.2,8.95,12.0,0.0,0.0
2018,12,13,7,30,235.0,16.0,3.3,9.3,24.0,13.66,0.0
2018,12,13,7,45,381.5,23.0,3.4,9.6,58.0,20.9,9.01
2018,12,13,8,0,528.0,30.0,3.5,9.9,92.0,27.15,17.92
2018,12,13,8,15,601.5,35.0,3.6,10.15,132.0,31.38,22.33
2018,12,13,8,30,675.0,40.0,3.7,10.4,172.0,35.69,26.52
2018,12,13,8,45,721.0,43.0,3.85,10.7,212.0,38.16,28.9
2018,12,13,9,0,767.0,46.0,4.0,11.0,252.0,40.69,31.25
2018,12,13,9,15,796.5,48.5,4.05,11.35,289.0,47.21,37.12
2018,12,13,9,30,826.0,51.0,4.1,11.7,326.0,49.82,39.39
2018,12,13,9,45,846.0,53.0,4.1,12.1,358.0,51.9,41.15
2018,12,13,10,0,866.0,55.0,4.1,12.5,390.0,53.91,42.82
2018,12,13,10,15,879.5,56.5,4.1,12.9,416.0,55.43,44.03
2018,12,13,10,30,893.0,58.0,4.1,13.3,442.0,99.97,53.39
2018,12,13,10,45,902.0,58.5,4.1,13.7,461.0,150.32,83.09
2018,12,13,11,0,911.0,59.0,4.1,14.1,480.0,200.44,122.2
2018,12,13,11,15,916.5,59.5,4.1,14.3,492.5,249.38,165.32
2018,12,13,11,30,922.0,60.0,4.1,14.5,505.0,297.33,209.6
2018,12,13,11,45,923.5,60.5,4.15,14.75,509.5,342.87,252.48
2018,12,13,12,0,925.0,61.0,4.2,15.0,514.0,386.68,293.59
2018,12,13,12,15,922.5,62.0,4.1,15.1,511.5,427.49,331.58
2018,12,13,12,30,920.0,63.0,4.0,15.2,509.0,465.93,366.87
2018,12,13,12,45,913.5,63.0,3.95,15.35,498.5,498.99,397.08
2018,12,13,13,0,907.0,63.0,3.9,15.5,488.0,529.11,424.23
2018,12,13,13,15,898.0,62.5,3.8,15.55,470.0,554.36,447.0
2018,12,13,13,30,889.0,62.0,3.7,15.6,452.0,576.39,466.7
2018,12,13,13,45,875.0,61.0,3.6,15.65,427.5,591.68,480.74
2018,12,13,14,0,861.0,60.0,3.5,15.7,403.0,603.51,491.73
2018,12,13,14,15,841.0,58.5,3.3,15.65,372.5,607.6,496.25
2018,12,13,14,30,821.0,57.0,3.1,15.6,342.0,613.36,501.49
2018,12,13,14,45,791.5,54.5,2.95,15.55,306.0,603.37,494.38
2018,12,13,15,0,762.0,52.0,2.8,15.5,270.0,589.88,483.98
2018,12,13,15,15,720.0,49.0,2.8,15.5,231.0,564.19,463.59
2018,12,13,15,30,678.0,46.0,2.8,15.5,192.0,535.38,439.42
2018,12,13,15,45,608.5,41.0,2.4,14.65,151.0,483.2,395.23
2018,12,13,16,0,539.0,36.0,2.0,13.8,110.0,428.67,346.4
2018,12,13,16,15,410.0,29.0,2.0,13.5,73.5,342.76,261.6
2018,12,13,16,30,281.0,22.0,2.0,13.2,37.0,231.38,17.15
2018,12,13,16,45,140.5,11.0,2.05,12.9,18.5,96.73,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,6.6,13.05,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,6.8,13.2,9.0,7.68,0.0
2018,12,14,7,45,7.0,20.0,7.0,13.35,20.0,16.59,5.38
2018,12,14,8,0,0.0,31.0,7.2,13.5,31.0,25.39,16.02
2018,12,14,8,15,0.0,44.0,7.4,13.6,44.0,35.68,25.7
2018,12,14,8,30,0.0,57.0,7.6,13.7,57.0,45.89,35.12
2018,12,14,8,45,1.5,64.5,7.75,13.85,65.0,52.1,40.9
2018,12,14,9,0,3.0,72.0,7.9,14.0,73.0,58.25,46.49
2018,12,14,9,15,1.5,43.5,8.0,14.05,44.0,35.96,26.61
2018,12,14,9,30,0.0,15.0,8.1,14.1,15.0,12.35,5.43
2018,12,14,9,45,0.0,23.5,8.15,14.15,23.5,19.37,11.72
2018,12,14,10,0,0.0,32.0,8.2,14.2,32.0,26.42,17.99
2018,12,14,10,15,28.0,75.5,8.25,14.3,87.5,61.61,49.26
2018,12,14,10,30,56.0,119.0,8.3,14.4,143.0,96.3,74.65
2018,12,14,10,45,256.5,138.0,8.3,14.45,255.5,130.43,93.95
2018,12,14,11,0,457.0,157.0,8.3,14.5,368.0,192.01,135.7
2018,12,14,11,15,500.5,150.5,8.3,14.55,387.0,224.56,162.42
2018,12,14,11,30,544.0,144.0,8.3,14.6,406.0,260.09,193.33
2018,12,14,11,45,415.0,147.5,8.25,14.6,348.5,254.06,195.77
2018,12,14,12,0,286.0,151.0,8.2,14.6,291.0,231.6,182.87
2018,12,14,12,15,168.0,153.0,8.1,14.6,235.0,199.39,159.75
2018,12,14,12,30,50.0,155.0,8.0,14.6,179.0,154.64,124.37
2018,12,14,12,45,25.0,148.5,7.95,14.65,160.5,140.8,113.17
2018,12,14,13,0,0.0,142.0,7.9,14.7,142.0,120.03,95.83
2018,12,14,13,15,33.0,151.5,7.75,14.6,166.0,153.22,124.11
2018,12,14,13,30,66.0,161.0,7.6,14.5,190.0,184.4,150.88
2018,12,14,13,45,90.0,140.5,7.45,14.45,177.5,191.9,157.97
2018,12,14,14,0,114.0,120.0,7.3,14.4,165.0,189.99,157.35
2018,12,14,14,15,110.5,114.5,7.1,14.35,155.5,186.99,155.25
2018,12,14,14,30,107.0,109.0,6.9,14.3,146.0,183.6,152.74
2018,12,14,14,45,58.5,83.5,6.75,14.2,103.5,126.9,104.15
2018,12,14,15,0,10.0,58.0,6.6,14.1,61.0,54.65,41.51
2018,12,14,15,15,5.0,44.0,6.6,14.1,45.5,39.7,28.55
2018,12,14,15,30,0.0,30.0,6.6,14.1,30.0,24.74,15.51
2018,12,14,15,45,0.0,24.5,6.05,13.85,24.5,20.19,11.49
2018,12,14,16,0,0.0,19.0,5.5,13.6,19.0,15.64,7.42
2018,12,14,16,15,7.0,13.0,5.3,13.5,13.5,15.51,6.73
2018,12,14,16,30,14.0,7.0,5.1,13.4,8.0,16.54,0.0
2018,12,14,16,45,7.0,3.5,4.9,13.3,4.0,7.34,0.0
2018,12,14,17,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,15,7,15,2.0,4.5,3.5,11.9,4.5,0.0,0.0
2018,12,15,7,30,4.0,9.0,3.6,12.1,9.0,7.68,0.0
2018,12,15,7,45,29.5,25.0,3.75,12.35,28.0,19.91,7.1
2018,12,15,8,0,55.0,41.0,3.9,12.6,47.0,31.95,21.65
2018,12,15,8,15,79.0,57.0,4.05,12.8,70.0,43.77,32.88
2018,12,15,8,30,103.0,73.0,4.2,13.0,93.0,55.38,43.64
2018,12,15,8,45,192.0,84.0,4.3,13.25,131.0,62.5,50.26
2018,12,15,9,0,281.0,95.0,4.4,13.5,169.0,70.67,57.65
2018,12,15,9,15,293.5,106.5,4.4,13.7,194.0,78.46,64.58
2018,12,15,9,30,306.0,118.0,4.4,13.9,219.0,86.06,71.24
2018,12,15,9,45,376.5,120.0,4.35,14.15,256.0,84.6,69.8
2018,12,15,10,0,447.0,122.0,4.3,14.4,293.0,85.95,70.83
2018,12,15,10,15,324.0,147.0,4.2,14.6,275.5,104.31,86.8
2018,12,15,10,30,201.0,172.0,4.1,14.8,258.0,134.6,102.54
2018,12,15,10,45,150.0,185.5,4.0,15.0,251.0,152.94,116.69
2018,12,15,11,0,99.0,199.0,3.9,15.2,244.0,167.81,130.57
2018,12,15,11,15,80.5,200.5,3.8,15.3,238.0,173.7,136.32
2018,12,15,11,30,62.0,202.0,3.7,15.4,232.0,177.41,140.35
2018,12,15,11,45,76.5,207.5,3.65,15.5,244.5,192.18,152.38
2018,12,15,12,0,91.0,213.0,3.6,15.6,257.0,208.34,165.72
2018,12,15,12,15,59.5,194.0,3.6,15.65,223.0,187.38,149.64
2018,12,15,12,30,28.0,175.0,3.6,15.7,189.0,162.5,129.91
2018,12,15,12,45,34.0,175.5,3.6,15.75,192.0,169.15,135.62
2018,12,15,13,0,40.0,176.0,3.6,15.8,195.0,176.33,141.78
2018,12,15,13,15,35.5,161.5,3.55,15.75,178.0,164.02,131.96
2018,12,15,13,30,31.0,147.0,3.5,15.7,161.0,150.79,121.32
2018,12,15,13,45,26.5,131.0,3.5,15.65,142.5,135.23,108.67
2018,12,15,14,0,22.0,115.0,3.5,15.6,124.0,118.88,95.24
2018,12,15,14,15,20.5,106.5,3.5,15.55,114.5,111.51,89.27
2018,12,15,14,30,19.0,98.0,3.5,15.5,105.0,103.93,83.05
2018,12,15,14,45,54.5,105.0,3.5,15.4,121.5,138.13,112.75
2018,12,15,15,0,90.0,112.0,3.5,15.3,138.0,187.99,155.13
2018,12,15,15,15,97.5,97.5,3.5,15.3,122.0,180.92,149.23
2018,12,15,15,30,105.0,83.0,3.5,15.3,106.0,173.35,142.61
2018,12,15,15,45,85.5,67.0,3.55,14.8,83.0,144.86,117.76
2018,12,15,16,0,66.0,51.0,3.6,14.3,60.0,115.62,91.65
2018,12,15,16,15,50.5,35.0,3.65,14.05,40.5,87.94,64.45
2018,12,15,16,30,35.0,19.0,3.7,13.8,21.0,50.41,3.16
2018,12,15,16,45,17.5,9.5,3.8,13.55,10.5,18.98,0.0
2018,12,15,17,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,13.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.15,13.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,13.5,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,13.6,3.0,2.56,0.0
2018,12,16,7,45,0.0,6.5,6.05,13.7,6.5,5.33,0.0
2018,12,16,8,0,0.0,10.0,6.1,13.8,10.0,8.21,1.31
2018,12,16,8,15,0.0,13.0,6.25,13.9,13.0,10.68,3.72
2018,12,16,8,30,0.0,16.0,6.4,14.0,16.0,13.16,6.04
2018,12,16,8,45,0.0,20.0,6.5,14.1,20.0,16.46,9.07
2018,12,16,9,0,0.0,24.0,6.6,14.2,24.0,19.77,12.08
2018,12,16,9,15,0.0,29.5,6.65,14.25,29.5,24.33,16.18
2018,12,16,9,30,0.0,35.0,6.7,14.3,35.0,28.89,20.26
2018,12,16,9,45,0.0,38.5,6.75,14.4,38.5,31.8,22.82
2018,12,16,10,0,0.0,42.0,6.8,14.5,42.0,34.71,25.38
2018,12,16,10,15,0.5,62.5,6.9,14.55,62.5,51.78,40.51
2018,12,16,10,30,1.0,83.0,7.0,14.6,83.0,68.66,52.81
2018,12,16,10,45,1.0,76.5,7.15,14.65,76.5,63.58,48.41
2018,12,16,11,0,1.0,70.0,7.3,14.7,70.0,58.21,43.79
2018,12,16,11,15,1.0,78.0,7.25,14.7,78.0,64.95,49.45
2018,12,16,11,30,1.0,86.0,7.2,14.7,86.0,71.63,55.06
2018,12,16,11,45,2.0,83.5,7.15,14.75,84.0,69.95,53.58
2018,12,16,12,0,3.0,81.0,7.1,14.8,82.0,68.29,52.16
2018,12,16,12,15,1.5,65.5,7.05,14.8,66.0,54.89,40.89
2018,12,16,12,30,0.0,50.0,7.0,14.8,50.0,41.4,29.51
2018,12,16,12,45,0.0,52.0,6.9,14.75,52.0,43.06,30.95
2018,12,16,13,0,0.0,54.0,6.8,14.7,54.0,44.72,32.39
2018,12,16,13,15,0.0,51.0,6.85,14.75,51.0,42.22,30.29
2018,12,16,13,30,0.0,48.0,6.9,14.8,48.0,39.71,28.2
2018,12,16,13,45,0.0,43.0,6.95,14.85,43.0,35.55,24.69
2018,12,16,14,0,0.0,38.0,7.0,14.9,38.0,31.39,21.18
2018,12,16,14,15,0.0,29.5,7.05,14.85,29.5,24.34,15.19
2018,12,16,14,30,0.0,21.0,7.1,14.8,21.0,17.3,9.19
2018,12,16,14,45,7.0,37.5,7.2,14.8,39.5,35.52,24.99
2018,12,16,15,0,14.0,54.0,7.3,14.8,58.0,57.34,43.84
2018,12,16,15,15,19.0,61.0,7.3,14.8,65.5,69.78,54.49
2018,12,16,15,30,24.0,68.0,7.3,14.8,73.0,85.61,67.77
2018,12,16,15,45,17.5,54.0,7.25,14.6,57.5,67.56,51.87
2018,12,16,16,0,11.0,40.0,7.2,14.4,42.0,48.85,35.31
2018,12,16,16,15,8.0,27.5,7.1,14.35,28.5,33.94,21.29
2018,12,16,16,30,5.0,15.0,7.0,14.3,15.0,16.65,0.0
2018,12,16,16,45,2.5,7.5,6.95,14.25,7.5,7.95,0.0
2018,12,16,17,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,14.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,17,7,15,93.0,6.5,2.1,10.85,9.0,0.0,0.0
2018,12,17,7,30,186.0,13.0,2.0,11.1,18.0,11.1,0.0
2018,12,17,7,45,345.0,20.5,1.95,11.35,50.5,18.56,5.07
2018,12,17,8,0,504.0,28.0,1.9,11.6,83.0,25.32,15.98
2018,12,17,8,15,580.5,32.5,1.85,11.85,122.0,29.13,20.11
2018,12,17,8,30,657.0,37.0,1.8,12.1,161.0,33.05,23.94
2018,12,17,8,45,564.5,51.5,1.8,12.35,175.5,40.92,31.18
2018,12,17,9,0,472.0,66.0,1.8,12.6,190.0,50.9,40.21
2018,12,17,9,15,515.0,76.0,1.75,12.8,229.0,58.03,46.59
2018,12,17,9,30,558.0,86.0,1.7,13.0,268.0,65.06,52.81
2018,12,17,9,45,488.0,104.0,1.65,13.15,274.5,75.04,61.59
2018,12,17,10,0,418.0,122.0,1.6,13.3,281.0,85.71,70.88
2018,12,17,10,15,511.5,112.0,1.6,13.45,320.0,79.55,65.29
2018,12,17,10,30,605.0,102.0,1.6,13.6,359.0,99.95,63.93
2018,12,17,10,45,586.0,104.5,1.65,13.7,362.5,136.12,85.15
2018,12,17,11,0,567.0,107.0,1.7,13.8,366.0,169.77,111.68
2018,12,17,11,15,578.0,117.5,1.75,13.9,388.0,213.42,148.53
2018,12,17,11,30,589.0,128.0,1.8,14.0,410.0,257.66,187.22
2018,12,17,11,45,527.0,140.5,1.9,14.05,394.5,278.8,209.94
2018,12,17,12,0,465.0,153.0,2.0,14.1,379.0,296.49,229.12
2018,12,17,12,15,393.0,170.0,2.05,14.15,360.5,308.3,242.63
2018,12,17,12,30,321.0,187.0,2.1,14.2,342.0,307.86,245.29
2018,12,17,12,45,289.0,188.0,2.15,14.25,325.5,310.99,249.78
2018,12,17,13,0,257.0,189.0,2.2,14.3,309.0,311.19,251.45
2018,12,17,13,15,219.0,186.0,2.25,14.3,285.5,292.81,237.93
2018,12,17,13,30,181.0,183.0,2.3,14.3,262.0,279.4,227.97
2018,12,17,13,45,129.5,160.5,2.3,14.3,215.5,235.14,192.44
2018,12,17,14,0,78.0,138.0,2.3,14.3,169.0,176.42,144.23
2018,12,17,14,15,50.5,110.5,2.3,14.2,130.0,134.26,109.25
2018,12,17,14,30,23.0,83.0,2.3,14.1,91.0,90.52,72.19
2018,12,17,14,45,231.5,75.0,2.25,13.95,142.0,255.45,214.46
2018,12,17,15,0,440.0,67.0,2.2,13.8,193.0,396.93,332.06
2018,12,17,15,15,550.0,55.5,2.2,13.8,190.5,461.18,383.47
2018,12,17,15,30,660.0,44.0,2.2,13.8,188.0,519.14,428.29
2018,12,17,15,45,525.5,42.0,2.0,13.35,141.5,433.9,356.88
2018,12,17,16,0,391.0,40.0,1.8,12.9,95.0,343.16,279.45
2018,12,17,16,15,201.0,27.0,1.75,12.75,55.0,197.72,152.61
2018,12,17,16,30,11.0,14.0,1.7,12.6,15.0,18.83,0.0
2018,12,17,16,45,5.5,7.0,1.7,12.4,7.5,9.39,0.0
2018,12,17,17,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,7,15,17.5,4.5,2.2,10.9,5.0,0.0,0.0
2018,12,18,7,30,35.0,9.0,2.2,11.2,10.0,7.68,0.0
2018,12,18,7,45,169.0,21.5,2.2,11.45,38.5,16.76,3.41
2018,12,18,8,0,303.0,34.0,2.2,11.7,67.0,27.92,18.1
2018,12,18,8,15,404.0,41.0,2.25,11.95,105.0,33.22,23.67
2018,12,18,8,30,505.0,48.0,2.3,12.2,143.0,38.6,28.85
2018,12,18,8,45,526.5,56.5,2.35,12.45,175.5,44.74,34.56
2018,12,18,9,0,548.0,65.0,2.4,12.7,208.0,50.73,40.02
2018,12,18,9,15,491.5,79.0,2.35,12.9,221.0,60.28,48.57
2018,12,18,9,30,435.0,93.0,2.3,13.1,234.0,67.62,55.07
2018,12,18,9,45,629.5,75.5,2.2,13.25,302.5,56.8,45.34
2018,12,18,10,0,824.0,58.0,2.1,13.4,371.0,55.54,44.14
2018,12,18,10,15,814.5,64.5,2.0,13.6,391.5,54.26,42.9
2018,12,18,10,30,805.0,71.0,1.9,13.8,412.0,89.92,51.18
2018,12,18,10,45,751.0,85.0,1.8,13.95,414.5,141.21,82.8
2018,12,18,11,0,697.0,99.0,1.7,14.1,417.0,181.94,115.79
2018,12,18,11,15,768.0,86.0,1.65,14.2,445.5,228.44,152.56
2018,12,18,11,30,839.0,73.0,1.6,14.3,474.0,275.46,192.19
2018,12,18,11,45,841.5,73.0,1.5,14.4,479.0,318.39,231.72
2018,12,18,12,0,844.0,73.0,1.4,14.5,484.0,359.85,269.67
2018,12,18,12,15,823.5,77.5,1.35,14.55,477.0,395.17,302.57
2018,12,18,12,30,803.0,82.0,1.3,14.6,470.0,427.04,331.78
2018,12,18,12,45,819.5,76.5,1.25,14.65,465.5,462.53,362.64
2018,12,18,13,0,836.0,71.0,1.2,14.7,461.0,496.61,391.72
2018,12,18,13,15,850.5,65.5,1.2,14.7,450.0,525.49,416.71
2018,12,18,13,30,865.0,60.0,1.2,14.7,439.0,554.18,441.11
2018,12,18,13,45,763.5,75.5,1.25,14.75,397.0,540.82,433.04
2018,12,18,14,0,662.0,91.0,1.3,14.8,355.0,519.07,418.19
2018,12,18,14,15,688.0,79.0,1.3,14.75,335.5,538.19,435.05
2018,12,18,14,30,714.0,67.0,1.3,14.7,316.0,552.31,447.6
2018,12,18,14,45,693.5,62.5,1.35,14.65,284.0,545.23,443.53
2018,12,18,15,0,673.0,58.0,1.4,14.6,252.0,535.03,436.67
2018,12,18,15,15,607.0,55.5,1.4,14.6,211.5,498.61,407.96
2018,12,18,15,30,541.0,53.0,1.4,14.6,171.0,455.9,373.31
2018,12,18,15,45,540.5,44.0,1.3,14.2,141.0,446.27,363.49
2018,12,18,16,0,540.0,35.0,1.2,13.8,111.0,427.59,343.89
2018,12,18,16,15,432.0,28.5,1.2,13.6,76.0,345.96,266.09
2018,12,18,16,30,324.0,22.0,1.2,13.4,41.0,261.13,72.31
2018,12,18,16,45,174.5,12.5,1.2,13.25,21.5,119.08,0.0
2018,12,18,17,0,25.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.15,13.05,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
