Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,7,15,35.5,4.5,0.75,11.8,5.5,0.0,0.0
2018,12,19,7,30,71.0,9.0,0.7,11.9,11.0,7.68,0.0
2018,12,19,7,45,228.0,20.5,0.65,12.05,42.0,16.86,2.79
2018,12,19,8,0,385.0,32.0,0.6,12.2,73.0,26.44,16.8
2018,12,19,8,15,330.0,43.5,0.8,12.45,89.5,35.11,25.3
2018,12,19,8,30,275.0,55.0,1.0,12.7,106.0,41.49,31.37
2018,12,19,8,45,213.0,50.0,1.2,12.9,95.0,37.14,27.72
2018,12,19,9,0,151.0,45.0,1.4,13.1,84.0,32.79,23.91
2018,12,19,9,15,120.5,62.0,1.65,13.4,96.0,47.05,36.69
2018,12,19,9,30,90.0,79.0,1.9,13.7,108.0,61.72,49.7
2018,12,19,9,45,82.0,104.0,2.15,13.95,132.5,78.64,64.59
2018,12,19,10,0,74.0,129.0,2.4,14.2,157.0,98.14,81.6
2018,12,19,10,15,280.5,129.0,2.45,14.35,246.0,92.63,76.58
2018,12,19,10,30,487.0,129.0,2.5,14.5,335.0,110.03,76.12
2018,12,19,10,45,399.0,152.5,2.6,14.7,326.5,148.47,103.13
2018,12,19,11,0,311.0,176.0,2.7,14.9,318.0,179.3,130.59
2018,12,19,11,15,390.5,168.0,2.7,15.0,351.0,209.9,152.95
2018,12,19,11,30,470.0,160.0,2.7,15.1,384.0,248.16,183.27
2018,12,19,11,45,564.0,138.5,2.65,15.15,410.5,289.17,216.71
2018,12,19,12,0,658.0,117.0,2.6,15.2,437.0,332.88,253.4
2018,12,19,12,15,602.0,127.5,2.5,15.3,419.5,353.6,274.66
2018,12,19,12,30,546.0,138.0,2.4,15.4,402.0,364.1,286.84
2018,12,19,12,45,642.0,117.0,2.3,15.45,421.5,418.79,332.04
2018,12,19,13,0,738.0,96.0,2.2,15.5,441.0,472.51,376.18
2018,12,19,13,15,713.5,96.0,2.1,15.5,419.5,487.38,390.08
2018,12,19,13,30,689.0,96.0,2.0,15.5,398.0,498.59,400.84
2018,12,19,13,45,636.5,101.0,1.9,15.55,368.5,495.29,399.73
2018,12,19,14,0,584.0,106.0,1.8,15.6,339.0,487.19,394.53
2018,12,19,14,15,695.0,82.0,1.7,15.5,339.0,545.29,441.56
2018,12,19,14,30,806.0,58.0,1.6,15.4,339.0,599.74,484.66
2018,12,19,14,45,779.0,55.5,1.55,15.35,304.5,591.91,479.13
2018,12,19,15,0,752.0,53.0,1.5,15.3,270.0,580.64,470.93
2018,12,19,15,15,693.0,51.0,1.5,15.3,229.0,545.52,443.78
2018,12,19,15,30,634.0,49.0,1.5,15.3,188.0,507.04,412.82
2018,12,19,15,45,565.5,43.5,1.25,14.9,148.5,461.98,374.29
2018,12,19,16,0,497.0,38.0,1.0,14.5,109.0,410.22,328.36
2018,12,19,16,15,350.0,30.5,0.95,14.3,72.0,304.58,233.86
2018,12,19,16,30,203.0,23.0,0.9,14.1,35.0,185.44,57.74
2018,12,19,16,45,114.5,13.0,0.9,13.95,18.5,82.26,0.0
2018,12,19,17,0,26.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.95,13.65,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,20,7,15,26.5,5.0,2.75,9.65,5.5,0.0,0.0
2018,12,20,7,30,53.0,10.0,2.8,9.8,11.0,8.54,0.0
2018,12,20,7,45,105.5,23.5,2.85,9.9,32.5,18.19,2.72
2018,12,20,8,0,158.0,37.0,2.9,10.0,54.0,28.34,18.44
2018,12,20,8,15,180.5,51.0,2.9,10.15,78.0,39.22,29.1
2018,12,20,8,30,203.0,65.0,2.9,10.3,102.0,49.4,38.69
2018,12,20,8,45,187.0,80.5,2.9,10.45,121.0,60.08,48.6
2018,12,20,9,0,171.0,96.0,2.9,10.6,140.0,70.42,58.05
2018,12,20,9,15,144.0,112.0,2.7,10.75,153.0,82.94,69.32
2018,12,20,9,30,117.0,128.0,2.5,10.9,166.0,93.21,78.43
2018,12,20,9,45,70.5,121.0,2.35,11.1,144.5,92.24,77.42
2018,12,20,10,0,24.0,114.0,2.2,11.3,123.0,88.01,73.49
2018,12,20,10,15,33.0,139.5,2.0,11.5,153.0,104.87,88.26
2018,12,20,10,30,42.0,165.0,1.8,11.7,183.0,124.11,99.33
2018,12,20,10,45,47.5,176.0,1.55,11.95,197.0,137.33,109.1
2018,12,20,11,0,53.0,187.0,1.3,12.2,211.0,151.34,119.95
2018,12,20,11,15,51.5,188.0,1.2,12.35,212.0,157.75,125.19
2018,12,20,11,30,50.0,189.0,1.1,12.5,213.0,163.67,130.21
2018,12,20,11,45,43.0,189.0,1.0,12.6,209.5,166.81,133.17
2018,12,20,12,0,36.0,189.0,0.9,12.7,206.0,169.09,135.36
2018,12,20,12,15,48.0,194.0,0.9,12.75,217.0,182.05,146.0
2018,12,20,12,30,60.0,199.0,0.9,12.8,228.0,196.22,157.71
2018,12,20,12,45,76.5,200.0,0.9,12.85,236.0,210.06,169.24
2018,12,20,13,0,93.0,201.0,0.9,12.9,244.0,225.17,181.91
2018,12,20,13,15,83.5,192.0,0.95,12.95,230.0,218.1,176.69
2018,12,20,13,30,74.0,183.0,1.0,13.0,216.0,209.97,170.59
2018,12,20,13,45,62.5,170.5,1.05,13.0,197.0,196.09,159.7
2018,12,20,14,0,51.0,158.0,1.1,13.0,178.0,181.13,147.75
2018,12,20,14,15,47.5,145.0,1.1,12.95,162.5,169.63,138.64
2018,12,20,14,30,44.0,132.0,1.1,12.9,147.0,157.6,128.94
2018,12,20,14,45,51.5,123.0,1.15,12.85,139.0,157.15,129.03
2018,12,20,15,0,59.0,114.0,1.2,12.8,131.0,157.11,129.32
2018,12,20,15,15,48.5,98.5,1.2,12.8,111.0,136.64,111.88
2018,12,20,15,30,38.0,83.0,1.2,12.8,91.0,115.62,93.7
2018,12,20,15,45,26.0,67.0,1.15,12.6,72.0,92.33,73.3
2018,12,20,16,0,14.0,51.0,1.1,12.4,53.0,68.36,52.05
2018,12,20,16,15,19.5,35.0,1.1,12.3,37.0,54.58,38.67
2018,12,20,16,30,25.0,19.0,1.1,12.2,21.0,43.47,11.39
2018,12,20,16,45,24.5,11.0,1.1,12.15,11.5,24.62,0.0
2018,12,20,17,0,24.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.1,12.1,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,21,7,15,13.5,2.5,1.9,12.1,3.0,0.0,0.0
2018,12,21,7,30,27.0,5.0,2.1,12.2,6.0,4.27,0.0
2018,12,21,7,45,101.0,17.0,2.35,12.3,26.5,13.2,0.0
2018,12,21,8,0,175.0,29.0,2.6,12.4,47.0,22.36,13.15
2018,12,21,8,15,402.0,34.5,2.8,12.55,101.0,27.8,18.79
2018,12,21,8,30,629.0,40.0,3.0,12.7,155.0,35.63,26.1
2018,12,21,8,45,495.0,45.0,3.2,12.8,148.5,35.42,26.15
2018,12,21,9,0,361.0,50.0,3.4,12.9,142.0,37.66,28.27
2018,12,21,9,15,180.5,45.5,3.45,13.0,91.5,33.08,24.18
2018,12,21,9,30,0.0,41.0,3.5,13.1,41.0,33.87,24.88
2018,12,21,9,45,0.0,64.0,3.55,13.2,64.0,53.03,42.0
2018,12,21,10,0,0.0,87.0,3.6,13.3,87.0,71.03,57.95
2018,12,21,10,15,21.0,118.5,3.7,13.4,127.5,91.4,75.85
2018,12,21,10,30,42.0,150.0,3.8,13.5,168.0,114.7,91.0
2018,12,21,10,45,23.0,138.5,3.9,13.65,148.5,110.06,86.91
2018,12,21,11,0,4.0,127.0,4.0,13.8,129.0,103.43,81.97
2018,12,21,11,15,20.0,153.5,3.95,13.85,163.0,127.64,101.46
2018,12,21,11,30,36.0,180.0,3.9,13.9,197.0,153.36,122.26
2018,12,21,11,45,41.0,175.0,3.8,14.0,194.5,155.18,123.74
2018,12,21,12,0,46.0,170.0,3.7,14.1,192.0,156.95,125.33
2018,12,21,12,15,109.0,171.0,3.8,14.15,223.5,189.7,151.79
2018,12,21,12,30,172.0,172.0,3.9,14.2,255.0,224.59,180.61
2018,12,21,12,45,147.0,174.5,3.95,14.25,244.5,225.26,182.22
2018,12,21,13,0,122.0,177.0,4.0,14.3,234.0,224.0,181.97
2018,12,21,13,15,188.5,179.5,4.0,14.3,264.0,268.94,219.8
2018,12,21,13,30,255.0,182.0,4.0,14.3,294.0,327.51,268.63
2018,12,21,13,45,293.0,166.0,3.95,14.25,288.5,344.82,284.08
2018,12,21,14,0,331.0,150.0,3.9,14.2,283.0,362.18,299.77
2018,12,21,14,15,372.0,131.5,3.9,14.15,270.5,391.39,324.97
2018,12,21,14,30,413.0,113.0,3.9,14.1,258.0,407.77,339.89
2018,12,21,14,45,455.0,97.5,3.9,14.0,242.0,426.78,356.81
2018,12,21,15,0,497.0,82.0,3.9,13.9,226.0,450.05,376.68
2018,12,21,15,15,371.5,80.5,3.9,13.9,180.0,366.42,307.36
2018,12,21,15,30,246.0,79.0,3.9,13.9,134.0,272.46,228.08
2018,12,21,15,45,218.5,65.0,3.7,13.3,106.5,240.88,200.72
2018,12,21,16,0,191.0,51.0,3.5,12.7,79.0,208.46,171.32
2018,12,21,16,15,172.0,37.0,3.55,12.5,56.0,196.33,154.01
2018,12,21,16,30,153.0,23.0,3.6,12.3,33.0,155.19,61.56
2018,12,21,16,45,87.0,13.0,3.65,12.1,17.5,65.23,0.0
2018,12,21,17,0,21.0,3.0,3.7,11.9,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,3.65,11.85,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,22,7,15,56.0,5.5,2.65,9.05,6.5,0.0,0.0
2018,12,22,7,30,112.0,11.0,2.7,9.3,13.0,9.39,0.0
2018,12,22,7,45,259.5,22.0,2.7,9.55,43.5,18.39,1.11
2018,12,22,8,0,407.0,33.0,2.7,9.8,74.0,27.53,17.61
2018,12,22,8,15,480.5,38.5,2.85,10.0,109.5,31.55,22.3
2018,12,22,8,30,554.0,44.0,3.0,10.2,145.0,35.68,26.41
2018,12,22,8,45,593.0,51.0,3.15,10.45,182.0,40.85,31.3
2018,12,22,9,0,632.0,58.0,3.3,10.7,219.0,45.93,36.0
2018,12,22,9,15,721.5,54.5,3.25,10.85,265.0,47.1,37.09
2018,12,22,9,30,811.0,51.0,3.2,11.0,311.0,49.5,39.23
2018,12,22,9,45,833.0,53.5,3.15,11.15,344.0,51.98,41.4
2018,12,22,10,0,855.0,56.0,3.1,11.3,377.0,54.38,43.49
2018,12,22,10,15,867.5,58.0,3.0,11.45,403.5,56.26,45.07
2018,12,22,10,30,880.0,60.0,2.9,11.6,430.0,84.3,48.43
2018,12,22,10,45,844.0,69.0,2.8,11.75,437.5,131.2,72.5
2018,12,22,11,0,808.0,78.0,2.7,11.9,445.0,179.95,110.45
2018,12,22,11,15,698.0,106.0,2.7,12.1,429.5,221.65,151.16
2018,12,22,11,30,588.0,134.0,2.7,12.3,414.0,256.53,187.41
2018,12,22,11,45,501.0,156.0,2.7,12.5,396.5,278.65,211.77
2018,12,22,12,0,414.0,178.0,2.7,12.7,379.0,295.49,230.64
2018,12,22,12,15,372.5,185.5,2.75,12.9,366.0,305.0,241.65
2018,12,22,12,30,331.0,193.0,2.8,13.1,353.0,314.21,251.66
2018,12,22,12,45,345.0,186.0,2.8,13.3,350.0,331.88,267.56
2018,12,22,13,0,359.0,179.0,2.8,13.5,347.0,349.25,283.09
2018,12,22,13,15,349.0,173.0,2.75,13.55,331.5,354.66,288.98
2018,12,22,13,30,339.0,167.0,2.7,13.6,316.0,358.18,293.19
2018,12,22,13,45,204.0,160.5,2.6,13.7,249.0,287.29,235.98
2018,12,22,14,0,69.0,154.0,2.5,13.8,182.0,187.27,153.14
2018,12,22,14,15,54.0,144.5,2.55,13.8,165.5,172.77,141.48
2018,12,22,14,30,39.0,135.0,2.6,13.8,149.0,157.59,128.86
2018,12,22,14,45,108.0,124.0,2.6,13.75,157.0,206.41,171.27
2018,12,22,15,0,177.0,113.0,2.6,13.7,165.0,244.82,204.57
2018,12,22,15,15,171.5,99.0,2.6,13.7,143.5,243.21,202.9
2018,12,22,15,30,166.0,85.0,2.6,13.7,122.0,227.82,189.57
2018,12,22,15,45,140.5,69.5,2.45,13.15,96.5,196.04,161.98
2018,12,22,16,0,115.0,54.0,2.3,12.6,71.0,163.46,132.87
2018,12,22,16,15,91.5,39.0,2.3,12.5,49.5,132.62,102.59
2018,12,22,16,30,68.0,24.0,2.3,12.4,28.0,91.19,37.45
2018,12,22,16,45,46.5,13.5,2.35,12.25,15.0,40.48,0.0
2018,12,22,17,0,25.0,3.0,2.4,12.1,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.4,12.05,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,23,7,15,38.0,5.0,2.4,10.0,5.5,0.0,0.0
2018,12,23,7,30,76.0,10.0,2.3,10.2,11.0,8.54,0.0
2018,12,23,7,45,144.0,23.0,2.15,10.35,34.0,17.89,0.03
2018,12,23,8,0,212.0,36.0,2.0,10.5,57.0,27.77,17.69
2018,12,23,8,15,257.0,47.5,2.0,10.75,85.5,36.28,26.38
2018,12,23,8,30,302.0,59.0,2.0,11.0,114.0,44.61,34.29
2018,12,23,8,45,398.0,64.0,1.95,11.25,154.5,48.43,38.0
2018,12,23,9,0,494.0,69.0,1.9,11.5,195.0,53.77,42.93
2018,12,23,9,15,457.0,86.0,1.95,11.8,216.0,63.6,51.76
2018,12,23,9,30,420.0,103.0,2.0,12.1,237.0,74.44,61.38
2018,12,23,9,45,340.0,124.5,2.05,12.4,240.0,87.54,72.88
2018,12,23,10,0,260.0,146.0,2.1,12.7,243.0,103.06,86.4
2018,12,23,10,15,303.0,151.0,2.2,12.9,272.0,106.53,89.25
2018,12,23,10,30,346.0,156.0,2.3,13.1,301.0,121.95,91.18
2018,12,23,10,45,528.0,126.0,2.45,13.3,359.5,138.26,90.63
2018,12,23,11,0,710.0,96.0,2.6,13.5,418.0,174.73,109.79
2018,12,23,11,15,650.5,112.5,2.5,13.6,414.0,216.5,147.94
2018,12,23,11,30,591.0,129.0,2.4,13.7,410.0,252.1,182.47
2018,12,23,11,45,602.5,125.5,2.35,13.75,415.0,285.24,212.8
2018,12,23,12,0,614.0,122.0,2.3,13.8,420.0,318.11,243.0
2018,12,23,12,15,502.0,150.5,2.3,13.9,393.5,328.07,256.62
2018,12,23,12,30,390.0,179.0,2.3,14.0,367.0,331.81,263.62
2018,12,23,12,45,490.0,153.5,2.3,14.05,385.5,374.93,299.65
2018,12,23,13,0,590.0,128.0,2.3,14.1,404.0,427.26,343.02
2018,12,23,13,15,551.5,130.5,2.3,14.15,381.5,428.02,345.89
2018,12,23,13,30,513.0,133.0,2.3,14.2,359.0,430.14,349.49
2018,12,23,13,45,366.5,148.0,2.3,14.2,305.5,379.08,309.84
2018,12,23,14,0,220.0,163.0,2.3,14.2,252.0,309.1,253.71
2018,12,23,14,15,227.0,148.0,2.3,14.15,234.0,306.49,253.0
2018,12,23,14,30,234.0,133.0,2.3,14.1,216.0,302.68,250.93
2018,12,23,14,45,139.0,109.0,2.25,14.05,157.0,207.96,172.55
2018,12,23,15,0,44.0,85.0,2.2,14.0,98.0,110.7,89.79
2018,12,23,15,15,77.5,84.5,2.2,14.0,103.5,148.1,122.1
2018,12,23,15,30,111.0,84.0,2.2,14.0,109.0,176.61,146.08
2018,12,23,15,45,98.0,68.5,1.95,13.55,87.5,153.11,125.46
2018,12,23,16,0,85.0,53.0,1.7,13.1,66.0,128.81,103.66
2018,12,23,16,15,65.5,37.0,1.65,12.9,45.0,98.25,74.93
2018,12,23,16,30,46.0,21.0,1.6,12.7,24.0,60.58,25.37
2018,12,23,16,45,36.0,12.0,1.6,12.5,13.0,32.68,0.0
2018,12,23,17,0,26.0,3.0,1.6,12.3,2.0,0.0,0.0
2018,12,23,17,15,13.0,1.5,1.55,12.25,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,11.5,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,11.8,1.0,0.85,0.0
2018,12,24,7,45,0.0,3.0,3.1,12.05,3.0,2.46,0.0
2018,12,24,8,0,0.0,5.0,3.2,12.3,5.0,4.1,0.0
2018,12,24,8,15,0.0,7.0,3.25,12.5,7.0,5.74,0.0
2018,12,24,8,30,0.0,9.0,3.3,12.7,9.0,7.39,0.93
2018,12,24,8,45,11.5,12.0,3.35,12.9,15.0,10.3,3.61
2018,12,24,9,0,23.0,15.0,3.4,13.1,21.0,12.84,5.93
2018,12,24,9,15,11.5,24.5,3.45,13.3,27.5,20.83,13.14
2018,12,24,9,30,0.0,34.0,3.5,13.5,34.0,28.06,19.62
2018,12,24,9,45,0.0,45.5,3.5,13.7,45.5,37.61,28.15
2018,12,24,10,0,0.0,57.0,3.5,13.9,57.0,47.19,36.63
2018,12,24,10,15,0.0,49.0,3.65,14.05,49.0,40.53,30.61
2018,12,24,10,30,0.0,41.0,3.8,14.2,41.0,33.89,23.37
2018,12,24,10,45,0.0,39.5,3.9,14.3,39.5,32.65,22.27
2018,12,24,11,0,0.0,38.0,4.0,14.4,38.0,31.41,21.18
2018,12,24,11,15,0.0,44.5,4.2,14.4,44.5,36.82,25.74
2018,12,24,11,30,0.0,51.0,4.4,14.4,51.0,42.23,30.31
2018,12,24,11,45,0.0,45.0,4.55,14.35,45.0,37.24,26.06
2018,12,24,12,0,0.0,39.0,4.7,14.3,39.0,32.26,21.83
2018,12,24,12,15,0.0,40.0,4.8,14.2,40.0,33.09,22.55
2018,12,24,12,30,0.0,41.0,4.9,14.1,41.0,33.92,23.27
2018,12,24,12,45,0.0,43.0,5.05,14.0,43.0,35.58,24.7
2018,12,24,13,0,0.0,45.0,5.2,13.9,45.0,37.23,26.14
2018,12,24,13,15,0.0,44.5,5.2,13.85,44.5,36.81,25.81
2018,12,24,13,30,0.0,44.0,5.2,13.8,44.0,36.39,25.49
2018,12,24,13,45,0.5,39.0,5.2,13.75,39.0,32.52,22.23
2018,12,24,14,0,1.0,34.0,5.2,13.7,34.0,28.68,18.99
2018,12,24,14,15,3.0,31.0,5.25,13.7,32.0,27.44,18.01
2018,12,24,14,30,5.0,28.0,5.3,13.7,30.0,26.27,17.09
2018,12,24,14,45,5.0,32.0,5.35,13.75,33.5,29.64,20.01
2018,12,24,15,0,5.0,36.0,5.4,13.8,37.0,33.0,22.9
2018,12,24,15,15,2.5,24.0,5.4,13.8,24.5,21.43,12.86
2018,12,24,15,30,0.0,12.0,5.4,13.8,12.0,9.86,2.81
2018,12,24,15,45,0.0,9.5,5.7,13.7,9.5,7.8,0.99
2018,12,24,16,0,0.0,7.0,6.0,13.6,7.0,5.74,0.0
2018,12,24,16,15,0.0,5.5,6.25,13.5,5.5,4.51,0.0
2018,12,24,16,30,0.0,4.0,6.5,13.4,4.0,3.28,0.0
2018,12,24,16,45,0.0,2.0,6.7,13.3,2.0,1.71,0.0
2018,12,24,17,0,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,12.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,11.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,11.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,9.15,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,9.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,25,7,15,58.5,5.0,5.1,9.6,6.0,0.0,0.0
2018,12,25,7,30,117.0,10.0,5.2,10.0,12.0,8.54,0.0
2018,12,25,7,45,282.0,19.5,5.25,10.35,42.5,16.24,0.0
2018,12,25,8,0,447.0,29.0,5.3,10.7,73.0,26.36,16.31
2018,12,25,8,15,534.0,34.5,5.4,10.95,112.0,30.95,21.6
2018,12,25,8,30,621.0,40.0,5.5,11.2,151.0,35.66,26.22
2018,12,25,8,45,674.0,44.0,5.55,11.45,191.0,38.91,29.39
2018,12,25,9,0,727.0,48.0,5.6,11.7,231.0,42.22,32.48
2018,12,25,9,15,758.5,51.5,5.65,11.85,268.5,44.97,34.99
2018,12,25,9,30,790.0,55.0,5.7,12.0,306.0,47.71,37.44
2018,12,25,9,45,810.0,58.0,5.7,12.2,338.5,49.94,39.38
2018,12,25,10,0,830.0,61.0,5.7,12.4,371.0,52.16,41.28
2018,12,25,10,15,847.0,62.5,5.75,12.55,398.5,53.19,42.12
2018,12,25,10,30,864.0,64.0,5.8,12.7,426.0,82.2,49.21
2018,12,25,10,45,875.5,64.5,5.85,12.85,447.0,131.62,72.37
2018,12,25,11,0,887.0,65.0,5.9,13.0,468.0,181.16,108.01
2018,12,25,11,15,894.0,66.0,5.9,13.1,482.0,230.17,149.92
2018,12,25,11,30,901.0,67.0,5.9,13.2,496.0,278.47,194.29
2018,12,25,11,45,904.5,67.5,5.95,13.35,503.0,324.43,237.91
2018,12,25,12,0,908.0,68.0,6.0,13.5,510.0,368.93,280.36
2018,12,25,12,15,907.5,68.0,6.05,13.55,508.5,409.83,319.6
2018,12,25,12,30,907.0,68.0,6.1,13.6,507.0,448.57,356.4
2018,12,25,12,45,903.5,67.5,6.1,13.7,498.5,483.15,389.01
2018,12,25,13,0,900.0,67.0,6.1,13.8,490.0,515.05,418.73
2018,12,25,13,15,892.5,66.5,6.15,13.85,474.0,542.1,444.13
2018,12,25,13,30,885.0,66.0,6.2,13.9,458.0,566.06,466.53
2018,12,25,13,45,874.0,64.5,6.25,13.95,435.0,583.78,483.53
2018,12,25,14,0,863.0,63.0,6.3,14.0,412.0,598.15,497.49
2018,12,25,14,15,845.0,61.5,6.25,13.95,383.0,609.51,508.52
2018,12,25,14,30,827.0,60.0,6.2,13.9,354.0,613.12,513.08
2018,12,25,14,45,800.5,57.5,6.15,13.9,319.0,606.53,508.95
2018,12,25,15,0,774.0,55.0,6.1,13.9,284.0,596.4,501.38
2018,12,25,15,15,734.0,51.5,6.1,13.9,245.0,572.78,482.16
2018,12,25,15,30,694.0,48.0,6.1,13.9,206.0,545.93,459.11
2018,12,25,15,45,632.5,43.5,5.6,13.3,165.5,500.72,419.5
2018,12,25,16,0,571.0,39.0,5.1,12.7,125.0,452.8,375.4
2018,12,25,16,15,466.5,32.0,5.0,12.4,87.5,382.48,307.11
2018,12,25,16,30,362.0,25.0,4.9,12.1,50.0,294.4,164.25
2018,12,25,16,45,196.5,14.5,4.75,11.8,26.5,135.14,0.0
2018,12,25,17,0,31.0,4.0,4.6,11.5,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,4.55,11.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,7,15,3.0,2.5,4.05,9.2,2.5,0.0,0.0
2018,12,26,7,30,6.0,5.0,4.0,9.5,5.0,4.27,0.0
2018,12,26,7,45,4.0,13.5,4.0,9.85,13.5,11.14,0.0
2018,12,26,8,0,2.0,22.0,4.0,10.2,22.0,18.17,9.48
2018,12,26,8,15,6.0,35.5,4.2,10.45,36.5,29.16,20.07
2018,12,26,8,30,10.0,49.0,4.4,10.7,51.0,39.83,30.01
2018,12,26,8,45,74.5,59.5,4.65,11.0,78.0,46.88,36.61
2018,12,26,9,0,139.0,70.0,4.9,11.3,105.0,52.81,42.07
2018,12,26,9,15,118.0,96.5,5.1,11.45,129.5,73.0,60.26
2018,12,26,9,30,97.0,123.0,5.3,11.6,154.0,89.92,75.37
2018,12,26,9,45,301.0,117.0,5.5,11.8,227.0,85.4,71.21
2018,12,26,10,0,505.0,111.0,5.7,12.0,300.0,79.51,65.82
2018,12,26,10,15,589.0,103.5,5.75,12.05,339.0,75.52,62.16
2018,12,26,10,30,673.0,96.0,5.8,12.1,378.0,87.12,57.53
2018,12,26,10,45,753.5,86.0,5.8,12.2,416.0,131.37,77.33
2018,12,26,11,0,834.0,76.0,5.8,12.3,454.0,176.74,106.97
2018,12,26,11,15,871.0,70.5,5.7,12.35,476.0,228.27,149.62
2018,12,26,11,30,908.0,65.0,5.6,12.4,498.0,277.25,193.34
2018,12,26,11,45,911.0,65.5,5.5,12.45,504.5,323.4,237.25
2018,12,26,12,0,914.0,66.0,5.4,12.5,511.0,368.04,279.91
2018,12,26,12,15,911.0,67.0,5.45,12.55,509.5,409.23,319.5
2018,12,26,12,30,908.0,68.0,5.5,12.6,508.0,448.1,356.46
2018,12,26,12,45,900.5,69.0,5.6,12.6,499.0,482.5,389.24
2018,12,26,13,0,893.0,70.0,5.7,12.6,490.0,514.03,419.01
2018,12,26,13,15,885.0,69.5,5.75,12.6,474.0,540.78,444.27
2018,12,26,13,30,877.0,69.0,5.8,12.6,458.0,564.44,466.55
2018,12,26,13,45,864.0,67.5,5.9,12.6,434.5,584.63,485.66
2018,12,26,14,0,851.0,66.0,6.0,12.6,411.0,598.29,499.26
2018,12,26,14,15,832.0,64.0,5.95,12.5,381.5,604.21,506.16
2018,12,26,14,30,813.0,62.0,5.9,12.4,352.0,606.51,509.8
2018,12,26,14,45,768.0,61.5,5.85,12.35,314.0,590.23,497.78
2018,12,26,15,0,723.0,61.0,5.8,12.3,276.0,569.97,481.93
2018,12,26,15,15,554.5,60.0,5.8,12.3,211.5,468.55,397.97
2018,12,26,15,30,386.0,59.0,5.8,12.3,147.0,359.72,305.65
2018,12,26,15,45,403.5,46.5,5.6,11.95,122.5,358.57,303.6
2018,12,26,16,0,421.0,34.0,5.4,11.6,98.0,354.92,297.29
2018,12,26,16,15,361.0,30.0,5.4,11.35,72.5,311.53,252.6
2018,12,26,16,30,301.0,26.0,5.4,11.1,47.0,257.38,151.9
2018,12,26,16,45,154.5,13.5,5.45,10.9,24.0,108.18,0.0
2018,12,26,17,0,8.0,1.0,5.5,10.7,1.0,0.0,0.0
2018,12,26,17,15,4.0,0.5,5.5,10.65,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,10.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.85,10.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.35,10.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,10.25,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,10.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.35,9.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.25,9.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,5.95,9.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,9.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,8.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,8.75,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,8.45,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,8.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,8.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,7,15,69.5,5.0,5.35,8.4,6.0,0.0,0.0
2018,12,27,7,30,139.0,10.0,5.5,8.8,12.0,8.54,0.0
2018,12,27,7,45,315.5,18.5,5.7,9.15,43.0,16.84,0.0
2018,12,27,8,0,492.0,27.0,5.9,9.5,74.0,24.59,14.79
2018,12,27,8,15,575.0,31.5,6.1,9.9,113.5,28.37,19.39
2018,12,27,8,30,658.0,36.0,6.3,10.3,153.0,32.3,23.3
2018,12,27,8,45,709.0,39.0,6.55,10.65,193.0,34.84,25.81
2018,12,27,9,0,760.0,42.0,6.8,11.0,233.0,41.12,31.57
2018,12,27,9,15,790.0,45.0,7.0,11.3,270.5,44.25,34.41
2018,12,27,9,30,820.0,48.0,7.2,11.6,308.0,47.29,37.12
2018,12,27,9,45,839.0,51.5,7.4,11.9,341.5,50.52,39.95
2018,12,27,10,0,858.0,55.0,7.6,12.2,375.0,53.66,42.66
2018,12,27,10,15,874.0,56.0,7.7,12.35,402.5,54.86,43.65
2018,12,27,10,30,890.0,57.0,7.8,12.5,430.0,75.34,44.5
2018,12,27,10,45,901.0,58.0,7.9,12.7,451.5,126.29,67.56
2018,12,27,11,0,912.0,59.0,8.0,12.9,473.0,177.33,103.96
2018,12,27,11,15,920.0,59.0,8.0,13.0,487.5,226.85,146.27
2018,12,27,11,30,928.0,59.0,8.0,13.1,502.0,275.69,191.36
2018,12,27,11,45,931.5,59.0,8.0,13.2,508.5,322.35,236.07
2018,12,27,12,0,935.0,59.0,8.0,13.3,515.0,367.49,279.65
2018,12,27,12,15,935.5,59.0,8.0,13.35,514.5,409.81,320.58
2018,12,27,12,30,936.0,59.0,8.0,13.4,514.0,449.99,359.07
2018,12,27,12,45,933.5,58.5,8.0,13.5,505.5,486.02,393.39
2018,12,27,13,0,931.0,58.0,8.0,13.6,497.0,519.37,424.8
2018,12,27,13,15,925.0,57.5,8.0,13.6,481.5,548.12,452.02
2018,12,27,13,30,919.0,57.0,8.0,13.6,466.0,573.78,476.2
2018,12,27,13,45,907.5,56.0,8.05,13.6,443.0,592.58,494.46
2018,12,27,14,0,896.0,55.0,8.1,13.6,420.0,607.92,509.53
2018,12,27,14,15,879.5,53.5,8.05,13.5,390.5,616.16,518.54
2018,12,27,14,30,863.0,52.0,8.0,13.4,361.0,620.87,524.31
2018,12,27,14,45,839.5,50.0,8.0,13.35,326.5,617.01,522.64
2018,12,27,15,0,816.0,48.0,8.0,13.3,292.0,609.8,517.64
2018,12,27,15,15,780.0,45.0,8.0,13.3,253.0,589.84,501.19
2018,12,27,15,30,744.0,42.0,8.0,13.3,214.0,572.43,485.47
2018,12,27,15,45,686.5,38.5,7.7,12.7,173.0,531.56,449.54
2018,12,27,16,0,629.0,35.0,7.4,12.1,132.0,488.21,409.08
2018,12,27,16,15,530.5,30.0,7.25,11.85,94.0,414.15,337.49
2018,12,27,16,30,432.0,25.0,7.1,11.6,56.0,330.92,205.91
2018,12,27,16,45,253.0,15.5,7.0,11.3,30.5,171.76,0.0
2018,12,27,17,0,74.0,6.0,6.9,11.0,5.0,0.0,0.0
2018,12,27,17,15,37.0,3.0,6.85,10.9,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.8,10.65,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,10.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,10.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,10.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,10.1,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,9.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,9.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,9.85,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,9.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,9.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,9.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,9.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,9.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.35,8.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,8.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.35,8.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,8.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,8.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,8.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,8.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,7.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,7.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.05,7.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,7.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,7.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.0,7.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,7.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,7.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,7.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,7.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,7.2,0.0,0.0,0.0
2018,12,28,7,15,48.0,5.0,5.7,7.5,5.5,0.0,0.0
2018,12,28,7,30,96.0,10.0,5.7,7.8,11.0,8.54,0.0
2018,12,28,7,45,212.5,20.5,5.7,8.05,37.0,17.11,0.0
2018,12,28,8,0,329.0,31.0,5.7,8.3,63.0,25.68,15.73
2018,12,28,8,15,474.0,35.5,5.8,8.55,106.0,29.08,20.13
2018,12,28,8,30,619.0,40.0,5.9,8.8,149.0,35.69,26.5
2018,12,28,8,45,696.0,40.0,6.0,9.1,191.5,35.62,26.69
2018,12,28,9,0,773.0,40.0,6.1,9.4,234.0,39.68,30.48
2018,12,28,9,15,805.0,42.5,6.05,9.65,272.0,42.46,33.03
2018,12,28,9,30,837.0,45.0,6.0,9.9,310.0,45.18,35.47
2018,12,28,9,45,858.5,46.5,5.95,10.15,343.0,46.98,37.03
2018,12,28,10,0,880.0,48.0,5.9,10.4,376.0,48.72,38.52
2018,12,28,10,15,894.0,49.0,5.8,10.65,403.5,49.95,39.53
2018,12,28,10,30,908.0,50.0,5.7,10.9,431.0,69.46,40.21
2018,12,28,10,45,918.0,50.5,5.55,11.15,452.0,120.67,62.75
2018,12,28,11,0,928.0,51.0,5.4,11.4,473.0,171.83,99.03
2018,12,28,11,15,934.0,51.5,5.4,11.55,487.0,222.0,141.88
2018,12,28,11,30,940.0,52.0,5.4,11.7,501.0,271.31,187.39
2018,12,28,11,45,942.0,53.0,5.35,11.9,508.0,318.88,232.72
2018,12,28,12,0,944.0,54.0,5.3,12.1,515.0,364.84,276.69
2018,12,28,12,15,941.0,56.0,5.2,12.25,514.5,408.12,317.96
2018,12,28,12,30,938.0,58.0,5.1,12.4,514.0,449.09,356.43
2018,12,28,12,45,931.0,59.0,5.05,12.5,505.5,484.77,389.94
2018,12,28,13,0,924.0,60.0,5.0,12.6,497.0,517.55,420.28
2018,12,28,13,15,917.5,59.0,4.9,12.7,481.0,545.43,445.91
2018,12,28,13,30,911.0,58.0,4.8,12.8,465.0,570.19,468.42
2018,12,28,13,45,901.0,57.0,4.65,12.9,442.5,589.77,486.13
2018,12,28,14,0,891.0,56.0,4.5,13.0,420.0,605.99,500.72
2018,12,28,14,15,874.5,54.5,4.4,12.95,391.0,614.27,509.09
2018,12,28,14,30,858.0,53.0,4.3,12.9,362.0,619.03,514.33
2018,12,28,14,45,834.5,51.0,4.25,12.9,327.5,615.24,512.51
2018,12,28,15,0,811.0,49.0,4.2,12.9,293.0,608.1,507.49
2018,12,28,15,15,774.5,46.0,4.2,12.9,254.0,593.51,495.76
2018,12,28,15,30,738.0,43.0,4.2,12.9,215.0,570.13,476.07
2018,12,28,15,45,680.0,39.5,3.75,12.2,174.0,528.94,440.57
2018,12,28,16,0,622.0,36.0,3.3,11.5,133.0,485.21,400.81
2018,12,28,16,15,524.0,30.5,3.2,11.25,95.0,410.92,331.59
2018,12,28,16,30,426.0,25.0,3.1,11.0,57.0,328.96,211.05
2018,12,28,16,45,249.5,16.0,3.0,10.75,31.5,170.26,0.0
2018,12,28,17,0,73.0,7.0,2.9,10.5,6.0,0.0,0.0
2018,12,28,17,15,36.5,3.5,2.85,10.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
